Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,8.85,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,17.37,8.06
2016,1,1,8,15,0.0,32.5,4.25,4.0,32.5,31.39,21.36
2016,1,1,8,30,0.0,47.0,4.3,4.0,47.0,46.24,34.84
2016,1,1,8,45,0.0,62.5,4.4,4.0,62.5,62.07,49.1
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,77.82,63.11
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,92.95,76.41
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,108.07,89.51
2016,1,1,9,45,21.0,139.0,4.55,4.5,148.5,153.63,129.1
2016,1,1,10,0,42.0,170.0,4.6,5.0,189.0,207.74,175.34
2016,1,1,10,15,60.5,190.0,4.5,5.0,218.5,242.2,204.55
2016,1,1,10,30,79.0,210.0,4.4,5.0,248.0,277.26,234.0
2016,1,1,10,45,213.0,214.5,4.35,5.0,325.5,384.28,325.96
2016,1,1,11,0,347.0,219.0,4.3,5.0,403.0,495.47,418.8
2016,1,1,11,15,289.0,239.0,4.25,5.0,396.5,477.71,401.82
2016,1,1,11,30,231.0,259.0,4.2,5.0,390.0,449.68,377.15
2016,1,1,11,45,192.0,268.0,4.2,5.5,378.5,429.94,359.17
2016,1,1,12,0,153.0,277.0,4.2,6.0,367.0,409.32,340.49
2016,1,1,12,15,92.5,259.5,4.15,6.0,314.0,336.15,279.32
2016,1,1,12,30,32.0,242.0,4.1,6.0,261.0,271.32,224.36
2016,1,1,12,45,16.0,203.0,4.05,6.0,212.5,211.99,174.91
2016,1,1,13,0,0.0,164.0,4.0,6.0,164.0,160.69,131.62
2016,1,1,13,15,0.0,147.0,3.95,6.0,147.0,143.53,117.3
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,126.54,103.04
2016,1,1,13,45,14.0,173.0,3.85,6.0,181.0,178.28,147.22
2016,1,1,14,0,28.0,216.0,3.8,6.0,232.0,229.53,190.39
2016,1,1,14,15,14.0,167.5,3.7,6.0,175.5,171.7,141.79
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,115.54,94.2
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,114.03,93.16
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,112.52,92.07
2016,1,1,15,15,0.0,105.5,3.2,6.0,105.5,102.21,83.39
2016,1,1,15,30,0.0,95.0,3.0,6.0,95.0,91.93,74.7
2016,1,1,15,45,0.0,83.5,2.8,6.0,83.5,80.72,65.11
2016,1,1,16,0,0.0,72.0,2.6,6.0,72.0,69.55,55.45
2016,1,1,16,15,0.0,59.5,2.35,5.5,59.5,57.46,44.94
2016,1,1,16,30,0.0,47.0,2.1,5.0,47.0,45.41,34.29
2016,1,1,16,45,0.0,35.0,1.85,5.0,35.0,33.8,23.83
2016,1,1,17,0,0.0,23.0,1.6,5.0,23.0,22.2,13.3
2016,1,1,17,15,0.0,13.5,1.55,4.5,13.5,13.02,3.88
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.93,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.93,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,7.71,0.42
2016,1,2,8,15,0.0,14.5,0.8,5.0,14.5,13.98,6.4
2016,1,2,8,30,0.0,21.0,0.8,5.0,21.0,20.26,12.14
2016,1,2,8,45,0.0,28.0,0.85,5.0,28.0,27.02,18.26
2016,1,2,9,0,0.0,35.0,0.9,5.0,35.0,33.79,24.31
2016,1,2,9,15,0.0,42.0,0.85,5.0,42.0,40.56,30.3
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,47.33,36.22
2016,1,2,9,45,19.5,109.0,0.8,5.5,117.5,124.39,103.2
2016,1,2,10,0,39.0,169.0,0.8,6.0,186.0,204.65,170.42
2016,1,2,10,15,20.5,164.0,0.8,6.0,172.5,178.98,147.89
2016,1,2,10,30,2.0,159.0,0.8,6.0,159.0,160.26,131.53
2016,1,2,10,45,26.5,192.0,0.8,6.0,205.5,212.02,175.02
2016,1,2,11,0,51.0,225.0,0.8,6.0,252.0,273.02,224.78
2016,1,2,11,15,36.5,221.0,0.8,6.0,241.0,256.96,210.67
2016,1,2,11,30,22.0,217.0,0.8,6.0,230.0,233.59,191.13
2016,1,2,11,45,18.0,214.0,0.8,6.5,225.0,226.87,185.15
2016,1,2,12,0,14.0,211.0,0.8,7.0,220.0,220.23,179.2
2016,1,2,12,15,7.0,116.0,0.85,7.0,120.5,118.0,94.92
2016,1,2,12,30,0.0,21.0,0.9,7.0,21.0,20.29,11.89
2016,1,2,12,45,0.0,69.5,0.95,7.5,69.5,67.22,52.17
2016,1,2,13,0,0.0,118.0,1.0,8.0,118.0,114.71,92.05
2016,1,2,13,15,0.0,132.5,0.95,8.0,132.5,129.07,103.94
2016,1,2,13,30,0.0,147.0,0.9,8.0,147.0,143.45,115.91
2016,1,2,13,45,0.5,158.0,0.9,8.5,158.5,154.67,125.05
2016,1,2,14,0,1.0,169.0,0.9,9.0,170.0,165.85,134.15
2016,1,2,14,15,0.5,135.5,0.8,8.5,136.0,132.14,106.58
2016,1,2,14,30,0.0,102.0,0.7,8.0,102.0,98.84,79.08
2016,1,2,14,45,0.0,118.0,0.6,8.0,118.0,114.52,92.55
2016,1,2,15,0,0.0,134.0,0.5,8.0,134.0,130.18,105.8
2016,1,2,15,15,0.0,122.0,0.4,7.5,122.0,118.32,96.13
2016,1,2,15,30,0.0,110.0,0.3,7.0,110.0,106.51,86.5
2016,1,2,15,45,0.0,97.0,0.25,7.0,97.0,93.78,75.83
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,81.09,65.07
2016,1,2,16,15,0.0,69.5,0.2,6.5,69.5,67.03,53.05
2016,1,2,16,30,0.0,55.0,0.2,6.0,55.0,53.03,40.85
2016,1,2,16,45,0.0,41.5,0.2,6.0,41.5,40.05,29.24
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,27.03,17.46
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,15.92,6.28
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,4.91,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,15.0,2.65,4.5,29.0,61.54,0.0
2016,1,3,8,0,325.0,30.0,3.0,5.0,58.0,160.71,113.21
2016,1,3,8,15,428.0,40.0,3.0,5.5,102.0,226.08,179.86
2016,1,3,8,30,531.0,50.0,3.0,6.0,146.0,300.31,247.11
2016,1,3,8,45,331.5,80.0,3.05,6.5,146.0,261.78,219.4
2016,1,3,9,0,132.0,110.0,3.1,7.0,146.0,194.29,163.18
2016,1,3,9,15,145.0,128.0,3.1,7.5,174.0,225.22,189.99
2016,1,3,9,30,158.0,146.0,3.1,8.0,202.0,256.68,216.41
2016,1,3,9,45,117.5,162.5,3.15,9.0,207.0,253.91,212.47
2016,1,3,10,0,77.0,179.0,3.2,10.0,212.0,240.85,199.8
2016,1,3,10,15,150.0,195.5,3.15,10.5,266.0,316.03,262.4
2016,1,3,10,30,223.0,212.0,3.1,11.0,320.0,386.59,319.69
2016,1,3,10,45,187.0,228.0,3.05,11.5,322.0,381.65,313.41
2016,1,3,11,0,151.0,244.0,3.0,12.0,324.0,374.79,305.88
2016,1,3,11,15,158.5,254.5,2.95,12.0,341.5,391.99,319.19
2016,1,3,11,30,166.0,265.0,2.9,12.0,359.0,408.74,331.99
2016,1,3,11,45,241.5,262.5,2.9,12.5,403.0,460.95,373.74
2016,1,3,12,0,317.0,260.0,2.9,13.0,447.0,520.38,419.95
2016,1,3,12,15,275.0,270.0,2.9,13.0,433.5,497.33,400.55
2016,1,3,12,30,233.0,280.0,2.9,13.0,420.0,466.61,375.78
2016,1,3,12,45,575.5,184.5,2.9,13.5,527.5,620.69,500.75
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,748.67,598.47
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,728.53,582.88
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,705.32,565.98
2016,1,3,13,45,908.5,85.5,2.95,14.5,597.0,676.71,543.18
2016,1,3,14,0,905.0,83.0,3.0,15.0,579.0,645.33,517.97
2016,1,3,14,15,895.0,81.5,3.0,15.0,553.0,608.59,488.94
2016,1,3,14,30,885.0,80.0,3.0,15.0,527.0,570.99,458.58
2016,1,3,14,45,872.5,77.5,3.0,15.0,494.0,527.76,423.15
2016,1,3,15,0,860.0,75.0,3.0,15.0,461.0,483.14,385.71
2016,1,3,15,15,838.5,72.0,2.75,14.5,421.5,433.04,343.15
2016,1,3,15,30,817.0,69.0,2.5,14.0,382.0,382.88,299.43
2016,1,3,15,45,791.0,64.5,2.3,13.5,338.5,329.94,252.55
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,277.99,205.56
2016,1,3,16,15,717.5,55.0,1.9,12.0,247.0,221.87,155.81
2016,1,3,16,30,670.0,50.0,1.7,11.0,199.0,169.63,109.98
2016,1,3,16,45,599.0,42.5,1.5,10.0,151.5,116.22,66.65
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,70.04,34.03
2016,1,3,17,15,383.0,24.5,1.3,8.5,63.0,27.19,10.89
2016,1,3,17,30,238.0,14.0,1.3,8.0,22.0,13.76,0.0
2016,1,3,17,45,119.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,79.24,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,198.44,140.59
2016,1,4,8,15,566.5,32.5,2.95,2.5,113.0,266.97,213.93
2016,1,4,8,30,667.0,40.0,2.9,3.0,161.0,343.63,284.79
2016,1,4,8,45,724.5,45.0,2.9,4.0,210.5,404.59,340.35
2016,1,4,9,0,782.0,50.0,2.9,5.0,260.0,468.43,396.0
2016,1,4,9,15,818.0,53.0,2.9,5.5,307.5,520.47,440.64
2016,1,4,9,30,854.0,56.0,2.9,6.0,355.0,568.96,480.88
2016,1,4,9,45,878.5,58.5,2.95,7.0,398.0,613.18,515.49
2016,1,4,10,0,903.0,61.0,3.0,8.0,441.0,656.15,547.93
2016,1,4,10,15,919.5,63.0,2.95,8.5,478.5,691.59,573.35
2016,1,4,10,30,936.0,65.0,2.9,9.0,516.0,724.7,595.93
2016,1,4,10,45,947.0,67.0,2.9,9.5,546.0,751.34,613.58
2016,1,4,11,0,958.0,69.0,2.9,10.0,576.0,774.98,628.88
2016,1,4,11,15,965.5,70.0,2.85,10.0,599.0,791.69,639.88
2016,1,4,11,30,973.0,71.0,2.8,10.0,622.0,805.01,648.47
2016,1,4,11,45,973.5,73.0,2.75,10.5,636.0,810.73,650.4
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,812.8,649.86
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,810.28,647.34
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,804.13,642.37
2016,1,4,12,45,975.0,76.0,2.6,11.5,659.5,791.28,631.87
2016,1,4,13,0,973.0,76.0,2.6,12.0,657.0,774.94,619.04
2016,1,4,13,15,969.0,75.5,2.6,12.0,646.0,753.27,603.55
2016,1,4,13,30,965.0,75.0,2.6,12.0,635.0,728.39,585.77
2016,1,4,13,45,957.0,74.5,2.6,12.0,615.5,697.85,562.84
2016,1,4,14,0,949.0,74.0,2.6,12.0,596.0,664.59,536.9
2016,1,4,14,15,938.5,72.5,2.6,12.0,569.0,626.28,506.62
2016,1,4,14,30,928.0,71.0,2.6,12.0,542.0,585.82,474.01
2016,1,4,14,45,910.5,70.0,2.6,12.0,507.5,540.39,436.7
2016,1,4,15,0,893.0,69.0,2.6,12.0,473.0,493.83,397.51
2016,1,4,15,15,871.5,66.5,2.45,11.5,432.5,443.4,354.51
2016,1,4,15,30,850.0,64.0,2.3,11.0,392.0,392.29,309.75
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.5,337.13,260.21
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,283.36,211.03
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,226.49,160.18
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,173.43,113.18
2016,1,4,16,45,615.5,41.5,1.45,8.0,155.5,118.78,68.6
2016,1,4,17,0,538.0,35.0,1.3,7.0,107.0,72.02,35.36
2016,1,4,17,15,394.0,25.0,1.35,6.5,65.0,28.82,11.81
2016,1,4,17,30,250.0,15.0,1.4,6.0,23.0,14.74,0.0
2016,1,4,17,45,125.0,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,15.0,2.95,1.5,28.5,59.91,0.0
2016,1,5,8,0,315.0,30.0,3.1,2.0,57.0,156.96,111.15
2016,1,5,8,15,418.5,40.5,3.1,2.5,101.0,222.56,178.88
2016,1,5,8,30,522.0,51.0,3.1,3.0,145.0,297.17,247.17
2016,1,5,8,45,584.0,58.0,3.1,3.5,192.0,356.37,301.43
2016,1,5,9,0,646.0,65.0,3.1,4.0,239.0,419.17,357.0
2016,1,5,9,15,687.0,70.0,3.0,4.0,284.5,471.21,402.43
2016,1,5,9,30,728.0,75.0,2.9,4.0,330.0,524.19,447.17
2016,1,5,9,45,755.0,79.0,2.85,4.5,371.5,565.26,480.32
2016,1,5,10,0,782.0,83.0,2.8,5.0,413.0,608.34,514.0
2016,1,5,10,15,801.5,86.0,2.75,5.0,449.0,644.09,541.91
2016,1,5,10,30,821.0,89.0,2.7,5.0,485.0,677.95,567.61
2016,1,5,10,45,836.0,90.5,2.65,5.5,514.5,704.8,585.73
2016,1,5,11,0,851.0,92.0,2.6,6.0,544.0,729.1,601.76
2016,1,5,11,15,860.0,93.5,2.6,6.5,566.5,746.25,612.57
2016,1,5,11,30,869.0,95.0,2.6,7.0,589.0,760.34,621.17
2016,1,5,11,45,887.0,91.0,2.6,8.0,605.5,771.81,626.77
2016,1,5,12,0,905.0,87.0,2.6,9.0,622.0,776.06,627.09
2016,1,5,12,15,906.5,87.0,2.6,9.5,628.0,773.26,623.53
2016,1,5,12,30,908.0,87.0,2.6,10.0,634.0,767.08,617.71
2016,1,5,12,45,713.5,149.0,2.6,10.5,577.5,687.98,556.29
2016,1,5,13,0,519.0,211.0,2.6,11.0,521.0,600.51,485.47
2016,1,5,13,15,481.5,219.0,2.6,11.0,503.0,571.65,463.04
2016,1,5,13,30,444.0,227.0,2.6,11.0,485.0,542.38,439.75
2016,1,5,13,45,338.5,239.5,2.6,11.5,433.0,469.42,380.78
2016,1,5,14,0,233.0,252.0,2.6,12.0,381.0,401.64,325.53
2016,1,5,14,15,168.0,241.0,2.55,12.0,331.5,343.65,278.91
2016,1,5,14,30,103.0,230.0,2.5,12.0,282.0,286.16,232.28
2016,1,5,14,45,144.0,215.5,2.5,12.0,283.5,290.76,236.57
2016,1,5,15,0,185.0,201.0,2.5,12.0,285.0,288.51,234.66
2016,1,5,15,15,173.5,186.5,2.35,11.5,260.0,259.98,211.27
2016,1,5,15,30,162.0,172.0,2.2,11.0,235.0,232.17,188.24
2016,1,5,15,45,149.0,153.0,2.05,11.0,205.5,200.29,161.25
2016,1,5,16,0,136.0,134.0,1.9,11.0,176.0,169.54,134.98
2016,1,5,16,15,122.0,113.5,1.8,10.5,146.5,138.36,108.43
2016,1,5,16,30,108.0,93.0,1.7,10.0,117.0,108.66,83.0
2016,1,5,16,45,82.0,72.0,1.65,9.5,88.0,78.52,57.87
2016,1,5,17,0,56.0,51.0,1.6,9.0,59.0,51.44,35.66
2016,1,5,17,15,28.0,31.5,1.75,8.5,35.5,29.72,17.04
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,11.8,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.9,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.5,17.5,2.35,5.5,25.0,42.53,0.0
2016,1,6,8,0,177.0,35.0,2.5,6.0,50.0,117.61,81.75
2016,1,6,8,15,274.5,49.5,2.55,6.0,91.0,177.77,141.13
2016,1,6,8,30,372.0,64.0,2.6,6.0,132.0,247.12,203.5
2016,1,6,8,45,428.5,76.5,2.65,6.5,175.5,302.84,253.54
2016,1,6,9,0,485.0,89.0,2.7,7.0,219.0,362.34,305.42
2016,1,6,9,15,242.5,58.0,2.65,7.0,123.0,208.73,177.57
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,26.06,17.2
2016,1,6,9,45,316.0,73.0,2.6,7.5,206.0,286.34,245.86
2016,1,6,10,0,632.0,119.0,2.6,8.0,385.0,555.41,465.68
2016,1,6,10,15,316.0,90.5,2.6,8.0,223.5,322.57,273.41
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,59.93,46.02
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,78.34,61.77
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,97.13,77.45
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,88.09,69.65
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,79.33,62.16
2016,1,6,11,45,0.0,114.0,2.7,9.5,114.0,110.94,88.58
2016,1,6,12,0,0.0,146.0,2.7,10.0,146.0,143.04,115.03
2016,1,6,12,15,0.0,148.0,2.65,10.0,148.0,144.92,116.46
2016,1,6,12,30,0.0,150.0,2.6,10.0,150.0,146.81,117.98
2016,1,6,12,45,0.0,94.5,2.55,10.5,94.5,91.49,71.76
2016,1,6,13,0,0.0,39.0,2.5,11.0,39.0,37.7,26.42
2016,1,6,13,15,2.0,111.5,2.45,11.0,113.0,109.62,87.02
2016,1,6,13,30,4.0,184.0,2.4,11.0,187.0,183.19,147.79
2016,1,6,13,45,2.0,135.0,2.35,11.0,136.5,132.73,106.14
2016,1,6,14,0,0.0,86.0,2.3,11.0,86.0,83.2,64.95
2016,1,6,14,15,14.5,144.5,2.3,11.0,151.5,149.24,120.58
2016,1,6,14,30,29.0,203.0,2.3,11.0,217.0,217.94,177.3
2016,1,6,14,45,64.5,202.0,2.3,11.0,232.0,233.52,190.41
2016,1,6,15,0,100.0,201.0,2.3,11.0,247.0,246.11,200.84
2016,1,6,15,15,186.0,179.5,2.1,11.0,256.0,258.84,210.71
2016,1,6,15,30,272.0,158.0,1.9,11.0,265.0,263.04,212.26
2016,1,6,15,45,235.0,148.0,1.75,11.0,232.5,226.31,180.97
2016,1,6,16,0,198.0,138.0,1.6,11.0,200.0,191.7,151.61
2016,1,6,16,15,263.0,115.5,1.35,10.5,184.0,174.84,133.93
2016,1,6,16,30,328.0,93.0,1.1,10.0,168.0,150.46,108.89
2016,1,6,16,45,272.0,75.0,0.85,10.0,127.5,106.48,72.81
2016,1,6,17,0,216.0,57.0,0.6,10.0,87.0,68.78,43.92
2016,1,6,17,15,108.0,37.5,0.55,10.0,52.5,34.78,19.94
2016,1,6,17,30,0.0,18.0,0.5,10.0,18.0,16.92,0.0
2016,1,6,17,45,0.0,9.0,0.5,10.0,9.0,8.85,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.5,14.0,2.2,7.5,29.0,64.75,0.0
2016,1,7,8,0,357.0,28.0,2.3,8.0,58.0,168.77,116.33
2016,1,7,8,15,462.0,37.0,2.35,8.0,103.0,235.02,184.61
2016,1,7,8,30,567.0,46.0,2.4,8.0,148.0,310.46,252.78
2016,1,7,8,45,629.5,52.0,2.5,8.5,196.0,370.56,306.85
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,431.6,360.04
2016,1,7,9,15,376.0,100.5,2.6,9.5,204.0,333.36,279.63
2016,1,7,9,30,60.0,143.0,2.6,10.0,164.0,189.02,156.33
2016,1,7,9,45,448.0,106.0,2.65,11.0,293.0,406.98,341.56
2016,1,7,10,0,836.0,69.0,2.7,12.0,422.0,627.85,517.81
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.5,663.32,541.31
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,692.5,559.61
2016,1,7,10,45,890.0,73.0,2.6,15.0,526.0,720.19,576.79
2016,1,7,11,0,907.0,73.0,2.6,16.0,557.0,745.32,591.85
2016,1,7,11,15,916.0,74.0,2.7,16.5,580.0,762.89,603.02
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,777.26,611.99
2016,1,7,11,45,932.5,75.0,2.95,18.0,618.5,786.06,616.15
2016,1,7,12,0,940.0,75.0,3.1,19.0,634.0,791.42,617.96
2016,1,7,12,15,943.0,75.5,3.1,19.5,641.0,790.46,615.74
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,785.96,611.2
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.5,776.06,603.25
2016,1,7,13,0,953.0,73.0,3.2,21.0,647.0,762.64,592.95
2016,1,7,13,15,950.0,72.5,3.2,21.0,637.0,742.29,578.69
2016,1,7,13,30,947.0,72.0,3.2,21.0,627.0,718.73,562.19
2016,1,7,13,45,943.0,70.5,3.2,21.0,609.0,690.36,541.79
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,659.09,517.99
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,622.37,490.22
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,583.44,460.13
2016,1,7,14,45,905.5,65.5,2.95,20.0,506.0,539.4,424.7
2016,1,7,15,0,891.0,64.0,2.9,20.0,473.0,493.99,387.34
2016,1,7,15,15,871.5,61.5,2.5,19.5,433.5,444.27,345.62
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,394.16,302.54
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,339.93,255.42
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,286.91,208.4
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.5,231.15,159.95
2016,1,7,16,30,705.0,46.0,1.3,16.0,210.0,178.84,114.61
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.5,124.05,70.45
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,76.59,36.64
2016,1,7,17,15,423.5,25.0,1.35,13.5,71.0,32.3,12.69
2016,1,7,17,30,288.0,16.0,1.4,13.0,29.0,13.56,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.5,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,68.5,15.5,2.3,7.5,21.5,34.78,0.0
2016,1,8,8,0,137.0,31.0,2.4,8.0,43.0,98.62,67.32
2016,1,8,8,15,185.0,49.0,2.3,8.5,76.5,136.52,106.83
2016,1,8,8,30,233.0,67.0,2.2,9.0,110.0,184.99,150.43
2016,1,8,8,45,259.5,85.0,2.15,9.5,145.5,227.01,187.88
2016,1,8,9,0,286.0,103.0,2.1,10.0,181.0,270.53,225.53
2016,1,8,9,15,313.0,116.5,2.35,10.5,215.5,310.09,259.26
2016,1,8,9,30,340.0,130.0,2.6,11.0,250.0,350.85,293.19
2016,1,8,9,45,573.5,104.0,2.85,12.0,334.5,485.75,403.91
2016,1,8,10,0,807.0,78.0,3.1,13.0,419.0,620.07,510.33
2016,1,8,10,15,827.0,80.5,3.25,13.5,456.0,656.53,537.26
2016,1,8,10,30,847.0,83.0,3.4,14.0,493.0,691.08,562.14
2016,1,8,10,45,552.5,161.5,3.55,15.0,435.0,583.75,473.64
2016,1,8,11,0,258.0,240.0,3.7,16.0,377.0,456.61,367.71
2016,1,8,11,15,395.5,217.0,3.7,16.5,438.0,533.47,429.75
2016,1,8,11,30,533.0,194.0,3.7,17.0,499.0,620.84,497.17
2016,1,8,11,45,288.0,223.5,3.7,17.5,389.0,461.99,369.74
2016,1,8,12,0,43.0,253.0,3.7,18.0,279.0,293.99,232.21
2016,1,8,12,15,25.5,227.0,3.6,18.0,242.5,244.92,193.41
2016,1,8,12,30,8.0,201.0,3.5,18.0,206.0,204.54,160.84
2016,1,8,12,45,32.0,234.0,3.45,18.5,253.5,261.73,206.51
2016,1,8,13,0,56.0,267.0,3.4,19.0,301.0,312.83,246.43
2016,1,8,13,15,480.0,179.0,3.25,19.0,462.0,531.54,423.94
2016,1,8,13,30,904.0,91.0,3.1,19.0,623.0,712.14,562.63
2016,1,8,13,45,592.0,171.0,3.0,19.5,515.0,572.86,451.77
2016,1,8,14,0,280.0,251.0,2.9,20.0,407.0,435.88,342.69
2016,1,8,14,15,152.0,225.5,2.7,19.5,309.5,319.3,252.27
2016,1,8,14,30,24.0,200.0,2.5,19.0,212.0,209.18,164.6
2016,1,8,14,45,433.0,140.5,2.3,19.0,340.5,372.41,296.89
2016,1,8,15,0,842.0,81.0,2.1,19.0,469.0,490.88,385.29
2016,1,8,15,15,820.0,78.0,1.75,18.5,430.0,441.2,342.94
2016,1,8,15,30,798.0,75.0,1.4,18.0,391.0,391.49,300.59
2016,1,8,15,45,773.5,69.5,1.1,18.0,347.5,338.68,254.56
2016,1,8,16,0,749.0,64.0,0.8,18.0,304.0,286.74,208.47
2016,1,8,16,15,702.0,59.0,0.75,17.0,256.0,230.97,160.86
2016,1,8,16,30,655.0,54.0,0.7,16.0,208.0,179.02,116.51
2016,1,8,16,45,585.5,46.5,0.7,15.5,160.5,124.6,72.63
2016,1,8,17,0,516.0,39.0,0.7,15.0,113.0,78.12,39.13
2016,1,8,17,15,258.0,34.0,0.7,14.5,71.0,35.6,17.74
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,25.45,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,14.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.5,6.05,4.5,29.5,64.85,0.0
2016,1,9,8,0,355.0,29.0,6.4,5.0,59.0,168.88,118.16
2016,1,9,8,15,461.5,38.5,6.55,5.0,105.0,236.35,189.2
2016,1,9,8,30,568.0,48.0,6.7,5.0,151.0,313.13,260.73
2016,1,9,8,45,637.0,53.5,6.85,5.5,200.0,375.95,319.24
2016,1,9,9,0,706.0,59.0,7.0,6.0,249.0,440.09,377.42
2016,1,9,9,15,746.0,63.5,7.0,6.0,296.5,493.88,425.83
2016,1,9,9,30,786.0,68.0,7.0,6.0,344.0,548.34,473.49
2016,1,9,9,45,816.5,70.0,7.05,6.5,387.5,594.34,512.17
2016,1,9,10,0,847.0,72.0,7.1,7.0,431.0,639.55,549.22
2016,1,9,10,15,866.0,74.5,7.1,7.5,469.0,676.46,578.41
2016,1,9,10,30,885.0,77.0,7.1,8.0,507.0,711.32,604.24
2016,1,9,10,45,897.5,79.0,7.1,8.5,537.5,734.3,620.28
2016,1,9,11,0,910.0,81.0,7.1,9.0,568.0,758.77,637.47
2016,1,9,11,15,918.5,82.5,7.05,9.0,591.5,776.75,650.51
2016,1,9,11,30,927.0,84.0,7.0,9.0,615.0,791.51,661.09
2016,1,9,11,45,931.5,85.0,6.95,9.0,630.5,799.35,666.36
2016,1,9,12,0,936.0,86.0,6.9,9.0,646.0,803.73,669.07
2016,1,9,12,15,938.5,86.5,6.85,9.0,652.5,802.53,667.59
2016,1,9,12,30,941.0,87.0,6.8,9.0,659.0,797.81,663.54
2016,1,9,12,45,725.5,152.5,6.75,9.5,593.0,705.76,588.47
2016,1,9,13,0,510.0,218.0,6.7,10.0,527.0,605.46,503.0
2016,1,9,13,15,720.5,152.0,6.65,10.0,581.0,675.33,562.84
2016,1,9,13,30,931.0,86.0,6.6,10.0,635.0,727.06,606.25
2016,1,9,13,45,591.0,170.5,6.55,10.0,515.5,573.07,477.78
2016,1,9,14,0,251.0,255.0,6.5,10.0,396.0,422.55,350.0
2016,1,9,14,15,573.0,168.0,6.45,9.5,471.0,519.01,434.08
2016,1,9,14,30,895.0,81.0,6.4,9.0,546.0,588.59,493.02
2016,1,9,14,45,878.0,79.5,6.4,9.0,512.0,545.0,455.06
2016,1,9,15,0,861.0,78.0,6.4,9.0,478.0,499.06,414.71
2016,1,9,15,15,571.5,119.5,6.25,8.5,376.0,375.96,311.25
2016,1,9,15,30,282.0,161.0,6.1,8.0,274.0,272.01,224.47
2016,1,9,15,45,266.5,146.0,6.0,8.0,243.0,237.08,193.64
2016,1,9,16,0,251.0,131.0,5.9,8.0,212.0,203.24,163.35
2016,1,9,16,15,236.5,112.0,5.55,7.5,179.0,167.05,131.07
2016,1,9,16,30,222.0,93.0,5.2,7.0,146.0,132.18,99.93
2016,1,9,16,45,194.0,74.0,4.9,6.5,112.5,96.87,69.54
2016,1,9,17,0,166.0,55.0,4.6,6.0,79.0,64.62,43.04
2016,1,9,17,15,83.0,38.0,4.35,5.5,50.0,35.65,21.8
2016,1,9,17,30,0.0,21.0,4.1,5.0,21.0,19.6,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.5,10.5,10.32,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.5,14.5,2.7,-0.5,30.5,67.96,0.0
2016,1,10,8,0,377.0,29.0,3.0,0.0,61.0,176.17,125.26
2016,1,10,8,15,483.0,38.5,3.1,0.5,108.0,244.52,197.66
2016,1,10,8,30,589.0,48.0,3.2,1.0,155.0,322.12,269.51
2016,1,10,8,45,652.5,54.5,3.3,1.5,204.5,384.52,327.26
2016,1,10,9,0,716.0,61.0,3.4,2.0,254.0,447.59,383.82
2016,1,10,9,15,756.0,65.5,3.35,2.5,302.0,501.92,430.94
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,556.87,476.85
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,602.95,514.07
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,648.06,549.36
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,684.9,576.69
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,719.62,600.45
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,747.83,618.99
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,768.86,631.9
2016,1,10,11,15,924.5,86.0,2.55,6.0,600.5,786.43,642.96
2016,1,10,11,30,933.0,87.0,2.4,6.0,624.0,800.76,651.56
2016,1,10,11,45,936.0,89.0,2.3,6.5,639.0,808.7,654.67
2016,1,10,12,0,939.0,91.0,2.2,7.0,654.0,813.14,655.33
2016,1,10,12,15,941.0,91.5,2.1,7.0,660.5,811.62,652.96
2016,1,10,12,30,943.0,92.0,2.0,7.0,667.0,806.57,648.2
2016,1,10,12,45,942.0,91.5,1.9,7.5,665.5,794.69,637.49
2016,1,10,13,0,941.0,91.0,1.8,8.0,664.0,779.4,624.52
2016,1,10,13,15,936.5,90.5,1.7,8.0,653.5,758.31,608.61
2016,1,10,13,30,932.0,90.0,1.6,8.0,643.0,734.1,590.55
2016,1,10,13,45,923.5,89.5,1.55,8.5,624.0,704.27,567.03
2016,1,10,14,0,915.0,89.0,1.5,9.0,605.0,671.81,540.81
2016,1,10,14,15,904.0,87.5,1.5,8.5,578.0,635.99,513.94
2016,1,10,14,30,893.0,86.0,1.5,8.0,551.0,596.16,483.34
2016,1,10,14,45,879.0,83.5,1.5,8.0,517.5,551.89,447.64
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,506.28,409.9
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,455.55,367.51
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,404.73,323.72
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,350.13,275.35
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,297.04,227.16
2016,1,10,16,15,710.0,62.5,1.25,6.5,265.5,240.09,175.82
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,185.96,127.24
2016,1,10,16,45,587.0,50.0,1.0,5.5,168.0,131.23,81.29
2016,1,10,17,0,511.0,43.0,0.9,5.0,119.0,84.2,45.78
2016,1,10,17,15,255.5,38.0,0.95,4.5,76.0,40.5,22.36
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,28.58,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,16.22,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.5,14.5,1.1,0.5,29.0,61.67,0.0
2016,1,11,8,0,333.0,29.0,1.2,1.0,58.0,161.48,114.15
2016,1,11,8,15,439.0,39.5,1.25,1.5,103.5,228.88,183.45
2016,1,11,8,30,545.0,50.0,1.3,2.0,149.0,305.71,253.0
2016,1,11,8,45,376.5,79.5,1.4,3.0,157.5,282.18,237.67
2016,1,11,9,0,208.0,109.0,1.5,4.0,166.0,238.36,201.98
2016,1,11,9,15,227.5,125.5,1.5,4.5,197.5,274.45,233.27
2016,1,11,9,30,247.0,142.0,1.5,5.0,229.0,311.36,264.03
2016,1,11,9,45,266.0,158.5,1.55,6.0,262.5,348.53,293.8
2016,1,11,10,0,285.0,175.0,1.6,7.0,296.0,385.99,323.03
2016,1,11,10,15,564.5,131.5,1.55,7.0,398.0,542.03,451.0
2016,1,11,10,30,844.0,88.0,1.5,7.0,500.0,697.3,571.27
2016,1,11,10,45,855.5,91.0,1.5,7.5,530.5,724.46,587.63
2016,1,11,11,0,867.0,94.0,1.5,8.0,561.0,748.9,603.23
2016,1,11,11,15,876.0,95.5,1.45,8.5,584.0,766.89,613.53
2016,1,11,11,30,885.0,97.0,1.4,9.0,607.0,781.77,621.62
2016,1,11,11,45,566.0,188.5,1.4,9.5,518.0,643.24,515.16
2016,1,11,12,0,247.0,280.0,1.4,10.0,429.0,485.49,389.16
2016,1,11,12,15,234.0,285.0,1.4,10.0,427.5,478.86,384.74
2016,1,11,12,30,221.0,290.0,1.4,10.0,426.0,471.47,378.56
2016,1,11,12,45,206.0,290.5,1.45,10.5,417.0,457.11,366.67
2016,1,11,13,0,191.0,291.0,1.5,11.0,408.0,442.39,354.56
2016,1,11,13,15,183.5,286.5,1.5,11.0,398.0,427.41,342.99
2016,1,11,13,30,176.0,282.0,1.5,11.0,388.0,412.16,331.17
2016,1,11,13,45,109.0,260.0,1.5,11.0,325.0,334.3,269.4
2016,1,11,14,0,42.0,238.0,1.5,11.0,262.0,265.39,213.91
2016,1,11,14,15,238.0,218.5,1.45,11.0,344.0,368.71,299.75
