Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,11,30,974.0,98.0,5.6,24.0,876.0,1012.61,763.85
2016,3,13,11,45,976.0,99.5,5.75,24.5,892.0,1020.45,767.96
2016,3,13,12,0,978.0,101.0,5.9,25.0,908.0,1024.34,769.52
2016,3,13,12,15,978.5,101.0,5.95,25.0,915.5,1021.26,767.36
2016,3,13,12,30,979.0,101.0,6.0,25.0,923.0,1014.24,762.69
2016,3,13,12,45,976.5,102.0,6.05,25.5,920.5,1001.6,752.79
2016,3,13,13,0,974.0,103.0,6.1,26.0,918.0,985.17,740.46
2016,3,13,13,15,970.5,102.5,6.05,26.0,907.0,962.59,724.93
2016,3,13,13,30,967.0,102.0,6.0,26.0,896.0,936.48,707.07
2016,3,13,13,45,959.0,102.5,6.0,26.5,875.0,904.24,683.87
2016,3,13,14,0,951.0,103.0,6.0,27.0,854.0,868.99,658.64
2016,3,13,14,15,943.0,101.5,5.85,26.5,826.0,828.92,631.91
2016,3,13,14,30,935.0,100.0,5.7,26.0,798.0,786.28,603.18
2016,3,13,14,45,922.5,99.5,5.55,26.0,761.5,739.17,569.86
2016,3,13,15,0,910.0,99.0,5.4,26.0,725.0,690.3,533.58
2016,3,13,15,15,896.0,96.5,5.05,26.0,682.0,637.07,492.06
2016,3,13,15,30,882.0,94.0,4.7,26.0,639.0,582.79,449.0
2016,3,13,15,45,861.5,91.5,4.4,26.0,590.0,523.53,401.5
2016,3,13,16,0,841.0,89.0,4.1,26.0,541.0,465.1,353.8
2016,3,13,16,15,815.0,85.5,3.6,25.0,487.5,404.09,303.94
2016,3,13,16,30,789.0,82.0,3.1,24.0,434.0,344.57,253.8
2016,3,13,16,45,749.5,77.0,2.7,23.5,377.0,281.66,200.0
2016,3,13,17,0,710.0,72.0,2.3,23.0,320.0,220.48,147.52
2016,3,13,17,15,653.0,65.5,2.15,22.0,262.0,160.94,98.78
2016,3,13,17,30,596.0,59.0,2.0,21.0,204.0,107.86,59.04
2016,3,13,17,45,502.5,49.5,1.9,20.0,149.5,57.41,29.76
2016,3,13,18,0,409.0,40.0,1.8,19.0,95.0,30.19,20.19
2016,3,13,18,15,244.5,25.5,1.75,18.5,54.0,19.72,9.2
2016,3,13,18,30,80.0,11.0,1.7,18.0,13.0,10.81,0.0
2016,3,13,18,45,40.0,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,3.2,13.0,14.5,30.29,0.0
2016,3,14,7,0,219.0,18.0,3.4,14.0,29.0,83.34,14.98
2016,3,14,7,15,367.5,30.5,3.5,15.0,77.5,161.5,115.68
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,250.54,193.15
2016,3,14,7,45,596.0,50.5,3.75,17.0,183.5,321.27,255.63
2016,3,14,8,0,676.0,58.0,3.9,18.0,241.0,397.63,320.84
2016,3,14,8,15,726.0,64.0,3.75,18.5,300.5,465.89,377.66
2016,3,14,8,30,776.0,70.0,3.6,19.0,360.0,537.48,434.71
2016,3,14,8,45,808.0,74.0,3.45,20.0,417.0,598.39,480.4
2016,3,14,9,0,840.0,78.0,3.3,21.0,474.0,659.97,524.58
2016,3,14,9,15,863.5,81.5,3.35,22.0,527.5,715.19,561.37
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,765.17,593.24
2016,3,14,9,45,903.0,88.0,3.45,24.0,629.5,811.73,622.01
2016,3,14,10,0,919.0,91.0,3.5,25.0,678.0,856.27,648.81
2016,3,14,10,15,931.5,93.0,3.75,25.5,719.5,894.42,673.21
2016,3,14,10,30,944.0,95.0,4.0,26.0,761.0,929.81,695.62
2016,3,14,10,45,952.0,97.0,4.3,27.0,795.0,958.19,712.08
2016,3,14,11,0,960.0,99.0,4.6,28.0,829.0,983.18,726.17
2016,3,14,11,15,966.0,100.5,4.6,28.0,855.5,1002.22,737.68
2016,3,14,11,30,972.0,102.0,4.6,28.0,882.0,1017.53,746.86
2016,3,14,11,45,975.5,103.0,4.6,28.5,899.0,1026.13,750.34
2016,3,14,12,0,979.0,104.0,4.6,29.0,916.0,1030.79,751.33
2016,3,14,12,15,980.5,104.0,4.6,29.0,924.0,1028.55,749.48
2016,3,14,12,30,982.0,104.0,4.6,29.0,932.0,1022.34,745.23
2016,3,14,12,45,981.0,104.5,4.65,29.5,930.5,1010.42,736.17
2016,3,14,13,0,980.0,105.0,4.7,30.0,929.0,994.65,724.9
2016,3,14,13,15,977.0,104.5,4.7,30.0,918.0,972.31,710.52
2016,3,14,13,30,974.0,104.0,4.7,30.0,907.0,946.39,693.85
2016,3,14,13,45,967.5,103.5,4.7,30.0,886.5,914.09,672.94
2016,3,14,14,0,961.0,103.0,4.7,30.0,866.0,878.69,649.92
2016,3,14,14,15,953.5,102.0,4.55,29.5,837.5,839.1,624.43
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,796.85,597.1
2016,3,14,14,45,929.5,102.0,4.3,29.0,771.0,747.93,563.89
2016,3,14,15,0,913.0,103.0,4.2,29.0,733.0,697.54,527.87
2016,3,14,15,15,898.5,100.5,3.95,28.5,689.5,643.77,488.55
2016,3,14,15,30,884.0,98.0,3.7,28.0,646.0,588.43,447.05
2016,3,14,15,45,862.5,95.0,3.5,28.0,596.5,528.57,400.36
2016,3,14,16,0,841.0,92.0,3.3,28.0,547.0,469.06,352.71
2016,3,14,16,15,814.5,88.5,3.05,27.0,493.0,407.76,303.64
2016,3,14,16,30,788.0,85.0,2.8,26.0,439.0,348.02,254.22
2016,3,14,16,45,749.5,79.5,2.6,25.5,381.5,284.89,200.93
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,223.31,148.67
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,163.69,100.21
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,110.49,60.56
2016,3,14,17,45,506.5,51.0,2.25,22.0,153.0,59.43,30.81
2016,3,14,18,0,415.0,41.0,2.2,21.0,98.0,30.97,20.69
2016,3,14,18,15,255.5,26.0,2.25,20.5,56.0,20.06,9.61
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,10.81,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,72.5,10.5,3.75,15.5,14.5,24.72,0.0
2016,3,15,7,0,145.0,21.0,3.9,16.0,29.0,68.37,20.84
2016,3,15,7,15,279.5,36.5,3.9,16.5,75.0,141.58,102.08
2016,3,15,7,30,414.0,52.0,3.9,17.0,121.0,224.26,173.31
2016,3,15,7,45,511.0,60.5,3.95,18.0,178.5,298.38,237.4
2016,3,15,8,0,608.0,69.0,4.0,19.0,236.0,382.02,307.64
2016,3,15,8,15,660.0,75.5,3.9,20.0,294.0,448.45,361.94
2016,3,15,8,30,712.0,82.0,3.8,21.0,352.0,518.57,416.85
2016,3,15,8,45,753.5,85.0,3.75,22.0,409.0,579.07,462.44
2016,3,15,9,0,795.0,88.0,3.7,23.0,466.0,643.64,509.25
2016,3,15,9,15,819.5,92.0,3.7,23.5,519.0,698.35,547.08
2016,3,15,9,30,844.0,96.0,3.7,24.0,572.0,752.39,582.99
2016,3,15,9,45,864.0,98.0,3.7,25.0,620.0,799.63,612.15
2016,3,15,10,0,884.0,100.0,3.7,26.0,668.0,840.3,636.14
2016,3,15,10,15,897.0,102.5,3.75,26.5,709.0,878.36,659.51
2016,3,15,10,30,910.0,105.0,3.8,27.0,750.0,913.8,680.89
2016,3,15,10,45,919.5,106.0,3.9,28.0,784.0,941.6,695.9
2016,3,15,11,0,929.0,107.0,4.0,29.0,818.0,966.2,708.73
2016,3,15,11,15,935.0,108.5,4.05,29.0,843.5,984.73,720.13
2016,3,15,11,30,941.0,110.0,4.1,29.0,869.0,999.65,729.3
2016,3,15,11,45,936.0,115.5,4.2,29.0,883.5,1004.78,732.51
2016,3,15,12,0,931.0,121.0,4.3,29.0,898.0,1006.0,733.36
2016,3,15,12,15,932.5,121.5,4.35,29.0,905.5,1004.24,732.15
2016,3,15,12,30,934.0,122.0,4.4,29.0,913.0,998.71,728.62
2016,3,15,12,45,934.0,121.5,4.5,29.5,911.5,987.0,719.99
2016,3,15,13,0,934.0,121.0,4.6,30.0,910.0,971.61,709.1
2016,3,15,13,15,931.0,120.5,4.55,29.5,899.0,949.96,696.25
2016,3,15,13,30,928.0,120.0,4.5,29.0,888.0,924.9,681.17
2016,3,15,13,45,821.0,171.0,4.5,29.0,839.5,864.68,641.14
2016,3,15,14,0,714.0,222.0,4.5,29.0,791.0,804.75,599.95
2016,3,15,14,15,810.0,167.0,4.4,29.0,792.5,796.82,596.29
2016,3,15,14,30,906.0,112.0,4.3,29.0,794.0,779.93,585.13
2016,3,15,14,45,720.0,176.5,4.2,29.0,703.0,678.54,511.81
2016,3,15,15,0,534.0,241.0,4.1,29.0,612.0,585.92,442.06
2016,3,15,15,15,585.5,207.0,3.85,28.5,591.5,557.49,422.62
2016,3,15,15,30,637.0,173.0,3.6,28.0,571.0,524.0,398.23
2016,3,15,15,45,523.0,190.5,3.35,28.0,500.5,447.58,339.34
2016,3,15,16,0,409.0,208.0,3.1,28.0,430.0,382.32,288.74
2016,3,15,16,15,568.5,146.5,2.8,27.0,422.0,363.68,272.62
2016,3,15,16,30,728.0,85.0,2.5,26.0,414.0,328.47,240.36
2016,3,15,16,45,670.0,87.5,2.25,25.5,360.0,268.81,190.47
2016,3,15,17,0,612.0,90.0,2.0,25.0,306.0,216.79,146.91
2016,3,15,17,15,559.5,80.0,2.0,24.0,251.0,160.43,101.48
2016,3,15,17,30,507.0,70.0,2.0,23.0,196.0,110.16,63.92
2016,3,15,17,45,424.5,57.5,2.0,22.0,144.0,62.67,35.26
2016,3,15,18,0,342.0,45.0,2.0,21.0,92.0,34.63,23.83
2016,3,15,18,15,171.0,29.5,2.15,20.5,53.0,22.84,11.99
2016,3,15,18,30,0.0,14.0,2.3,20.0,14.0,13.76,0.0
2016,3,15,18,45,0.0,7.0,2.45,19.5,7.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,0.0,10.0,1.85,13.5,10.0,9.83,0.0
2016,3,16,7,0,0.0,20.0,2.0,14.0,20.0,19.63,4.81
2016,3,16,7,15,35.0,42.0,2.15,14.5,48.0,56.9,40.19
2016,3,16,7,30,70.0,64.0,2.3,15.0,76.0,99.8,77.05
2016,3,16,7,45,92.5,87.0,2.45,15.5,109.0,137.99,110.06
2016,3,16,8,0,115.0,110.0,2.6,16.0,142.0,178.26,144.26
2016,3,16,8,15,267.5,119.0,2.9,16.5,215.5,279.96,229.1
2016,3,16,8,30,420.0,128.0,3.2,17.0,289.0,398.8,325.91
2016,3,16,8,45,594.5,111.5,3.55,18.0,377.0,513.21,416.96
2016,3,16,9,0,769.0,95.0,3.9,19.0,465.0,636.3,512.07
2016,3,16,9,15,625.5,148.0,4.1,19.5,470.0,626.24,500.17
2016,3,16,9,30,482.0,201.0,4.3,20.0,475.0,596.32,473.44
2016,3,16,9,45,670.5,154.5,4.55,21.0,569.5,714.63,563.97
2016,3,16,10,0,859.0,108.0,4.8,22.0,664.0,836.13,649.07
2016,3,16,10,15,871.5,110.0,4.7,22.0,704.0,872.61,672.11
2016,3,16,10,30,884.0,112.0,4.6,22.0,744.0,901.19,689.86
2016,3,16,10,45,893.5,114.0,4.5,22.5,777.0,929.46,705.92
2016,3,16,11,0,903.0,116.0,4.4,23.0,810.0,954.6,719.89
2016,3,16,11,15,908.5,117.5,4.2,23.5,834.5,972.22,728.26
2016,3,16,11,30,914.0,119.0,4.0,24.0,859.0,986.3,734.22
2016,3,16,11,45,914.0,121.5,3.8,24.5,874.0,992.65,735.03
2016,3,16,12,0,914.0,124.0,3.6,25.0,889.0,995.26,733.45
2016,3,16,12,15,915.0,124.5,3.4,25.0,896.5,993.0,730.19
2016,3,16,12,30,916.0,125.0,3.2,25.0,904.0,987.03,724.6
2016,3,16,12,45,910.5,127.5,3.05,25.0,901.0,973.45,714.53
2016,3,16,13,0,905.0,130.0,2.9,25.0,898.0,956.4,702.35
2016,3,16,13,15,902.0,129.5,2.75,25.0,887.0,935.16,687.54
2016,3,16,13,30,899.0,129.0,2.6,25.0,876.0,910.63,670.67
2016,3,16,13,45,888.5,130.0,2.5,25.5,855.0,878.15,647.73
2016,3,16,14,0,878.0,131.0,2.4,26.0,834.0,843.06,623.18
2016,3,16,14,15,869.5,130.0,2.3,26.0,806.5,807.11,599.3
2016,3,16,14,30,861.0,129.0,2.2,26.0,779.0,766.43,572.12
2016,3,16,14,45,822.0,140.0,2.15,26.0,738.0,714.35,536.34
2016,3,16,15,0,783.0,151.0,2.1,26.0,697.0,662.57,498.96
2016,3,16,15,15,643.0,185.5,2.0,25.5,616.5,573.35,433.82
2016,3,16,15,30,503.0,220.0,1.9,25.0,536.0,493.84,374.79
2016,3,16,15,45,590.5,181.5,1.85,25.0,524.5,473.84,359.7
2016,3,16,16,0,678.0,143.0,1.8,25.0,513.0,444.53,335.75
2016,3,16,16,15,646.5,136.0,1.65,24.5,461.0,386.2,289.35
2016,3,16,16,30,615.0,129.0,1.5,24.0,409.0,330.38,243.91
2016,3,16,16,45,553.0,125.0,1.35,24.0,352.5,270.65,195.04
2016,3,16,17,0,491.0,121.0,1.2,24.0,296.0,218.06,152.11
2016,3,16,17,15,431.5,107.5,1.1,23.0,241.5,164.27,109.9
2016,3,16,17,30,372.0,94.0,1.0,22.0,187.0,117.41,75.36
2016,3,16,17,45,276.0,76.5,0.95,21.5,135.5,72.69,47.06
2016,3,16,18,0,180.0,59.0,0.9,21.0,84.0,47.33,34.64
2016,3,16,18,15,99.0,34.5,0.95,20.5,47.0,28.45,16.62
2016,3,16,18,30,18.0,10.0,1.0,20.0,10.0,9.83,0.0
2016,3,16,18,45,9.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,50.0,12.5,1.25,17.5,15.5,22.51,0.0
2016,3,17,7,0,100.0,25.0,1.4,18.0,31.0,59.53,27.85
2016,3,17,7,15,208.5,44.0,1.4,18.5,75.0,128.58,93.43
2016,3,17,7,30,317.0,63.0,1.4,19.0,119.0,201.95,155.25
2016,3,17,7,45,158.5,47.5,1.45,19.5,75.5,130.65,102.09
2016,3,17,8,0,0.0,32.0,1.5,20.0,32.0,30.89,20.24
2016,3,17,8,15,0.0,40.0,1.45,20.0,40.0,38.62,26.74
2016,3,17,8,30,0.0,48.0,1.4,20.0,48.0,46.37,33.1
2016,3,17,8,45,0.0,87.0,1.35,20.5,87.0,84.42,64.18
2016,3,17,9,0,0.0,126.0,1.3,21.0,126.0,123.86,95.6
2016,3,17,9,15,0.0,132.5,1.3,21.5,132.5,130.04,99.91
2016,3,17,9,30,0.0,139.0,1.3,22.0,139.0,136.29,104.31
2016,3,17,9,45,5.5,177.5,1.3,22.5,181.5,179.61,137.89
2016,3,17,10,0,11.0,216.0,1.3,23.0,224.0,223.44,171.04
2016,3,17,10,15,28.5,263.0,1.3,23.0,284.0,295.11,225.28
2016,3,17,10,30,46.0,310.0,1.3,23.0,344.0,360.79,273.66
2016,3,17,10,45,67.5,340.5,1.35,23.5,392.0,412.64,310.82
2016,3,17,11,0,89.0,371.0,1.4,24.0,440.0,464.89,347.64
2016,3,17,11,15,51.0,313.0,1.4,24.0,353.0,367.13,275.54
2016,3,17,11,30,13.0,255.0,1.4,24.0,266.0,263.55,198.12
2016,3,17,11,45,10.0,221.5,1.45,24.0,230.0,226.79,170.8
2016,3,17,12,0,7.0,188.0,1.5,24.0,194.0,190.39,143.19
2016,3,17,12,15,11.5,235.0,1.55,24.0,245.0,241.21,181.85
2016,3,17,12,30,16.0,282.0,1.6,24.0,296.0,291.99,219.67
2016,3,17,12,45,15.0,273.0,1.65,24.5,286.0,281.52,211.29
2016,3,17,13,0,14.0,264.0,1.7,25.0,276.0,271.08,203.23
2016,3,17,13,15,8.5,213.0,1.7,25.0,220.5,215.24,161.38
2016,3,17,13,30,3.0,162.0,1.7,25.0,165.0,160.07,119.52
2016,3,17,13,45,1.5,151.0,1.7,25.0,152.5,147.88,110.33
2016,3,17,14,0,0.0,140.0,1.7,25.0,140.0,135.82,101.11
2016,3,17,14,15,55.0,255.0,1.65,25.0,297.0,292.57,221.94
2016,3,17,14,30,110.0,370.0,1.6,25.0,454.0,442.75,332.0
2016,3,17,14,45,162.0,353.5,1.55,25.0,470.5,458.5,343.8
2016,3,17,15,0,214.0,337.0,1.5,25.0,487.0,467.24,351.07
2016,3,17,15,15,250.5,310.0,1.5,24.5,475.5,452.42,341.79
2016,3,17,15,30,287.0,283.0,1.5,24.0,464.0,432.45,328.39
2016,3,17,15,45,281.5,260.5,1.5,24.0,427.0,391.34,297.85
2016,3,17,16,0,276.0,238.0,1.5,24.0,390.0,350.44,266.9
2016,3,17,16,15,359.5,198.0,1.5,24.0,375.5,329.43,249.63
2016,3,17,16,30,443.0,158.0,1.5,24.0,361.0,297.97,222.38
2016,3,17,16,45,500.0,129.5,1.5,24.0,331.0,260.17,188.71
2016,3,17,17,0,557.0,101.0,1.5,24.0,301.0,215.88,148.51
2016,3,17,17,15,499.0,91.0,1.35,23.0,247.0,161.25,104.89
2016,3,17,17,30,441.0,81.0,1.2,22.0,193.0,113.66,69.53
2016,3,17,17,45,356.0,66.5,1.1,21.5,142.0,67.91,41.0
2016,3,17,18,0,271.0,52.0,1.0,21.0,91.0,39.55,28.09
2016,3,17,18,15,135.5,33.0,1.05,20.5,52.5,27.32,15.97
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,13.76,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,22.91,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,60.99,31.94
2016,3,18,7,15,196.0,47.5,1.0,19.0,77.5,129.2,94.36
2016,3,18,7,30,299.0,68.0,1.1,19.0,122.0,201.79,155.46
2016,3,18,7,45,379.5,81.5,1.25,19.5,175.0,267.83,211.14
2016,3,18,8,0,460.0,95.0,1.4,20.0,228.0,342.17,272.22
2016,3,18,8,15,230.0,65.5,1.45,20.0,132.0,206.04,165.71
2016,3,18,8,30,0.0,36.0,1.5,20.0,36.0,34.76,23.33
2016,3,18,8,45,0.0,57.5,1.6,20.5,57.5,55.57,40.48
2016,3,18,9,0,0.0,79.0,1.7,21.0,79.0,76.4,57.25
2016,3,18,9,15,10.5,147.5,1.7,21.0,153.5,152.98,118.94
2016,3,18,9,30,21.0,216.0,1.7,21.0,228.0,232.07,180.76
2016,3,18,9,45,10.5,174.5,1.75,21.5,180.5,180.46,139.21
2016,3,18,10,0,0.0,133.0,1.8,22.0,133.0,129.77,98.54
2016,3,18,10,15,0.0,127.5,1.75,22.5,127.5,124.18,93.79
2016,3,18,10,30,0.0,122.0,1.7,23.0,122.0,118.67,89.07
2016,3,18,10,45,1.0,141.0,1.65,23.5,142.5,138.39,104.16
2016,3,18,11,0,2.0,160.0,1.6,24.0,163.0,158.17,119.07
2016,3,18,11,15,3.0,163.5,1.5,24.0,167.0,162.52,122.22
2016,3,18,11,30,4.0,167.0,1.4,24.0,171.0,166.88,125.42
2016,3,18,11,45,8.5,211.5,1.3,24.5,219.0,215.36,161.98
2016,3,18,12,0,13.0,256.0,1.2,25.0,267.0,263.94,197.66
2016,3,18,12,15,430.0,205.5,1.05,25.0,574.0,629.84,471.98
2016,3,18,12,30,847.0,155.0,0.9,25.0,881.0,962.44,686.01
2016,3,18,12,45,425.5,159.0,0.8,25.5,524.0,568.58,420.85
2016,3,18,13,0,4.0,163.0,0.7,26.0,167.0,162.29,118.8
2016,3,18,13,15,421.5,158.0,0.8,26.0,511.5,545.91,412.1
2016,3,18,13,30,839.0,153.0,0.9,26.0,856.0,889.54,639.47
2016,3,18,13,45,596.5,263.0,1.0,26.0,758.0,773.66,559.43
2016,3,18,14,0,354.0,373.0,1.1,26.0,660.0,661.41,480.87
2016,3,18,14,15,333.5,365.0,1.2,26.0,628.0,622.84,456.58
2016,3,18,14,30,313.0,357.0,1.3,26.0,596.0,584.68,431.3
2016,3,18,14,45,367.5,324.0,1.4,26.0,592.0,575.36,427.27
2016,3,18,15,0,422.0,291.0,1.5,26.0,588.0,562.18,419.78
2016,3,18,15,15,572.0,219.0,1.5,26.0,596.0,562.73,422.48
2016,3,18,15,30,722.0,147.0,1.5,26.0,604.0,548.7,413.31
2016,3,18,15,45,398.5,194.5,1.55,26.0,443.5,389.49,294.86
2016,3,18,16,0,75.0,242.0,1.6,26.0,283.0,263.48,199.84
2016,3,18,16,15,37.5,145.0,1.6,25.5,165.5,153.44,116.39
2016,3,18,16,30,0.0,48.0,1.6,25.0,48.0,46.37,32.11
2016,3,18,16,45,0.0,41.5,1.65,24.5,41.5,40.08,27.25
2016,3,18,17,0,0.0,35.0,1.7,24.0,35.0,33.79,22.24
2016,3,18,17,15,0.0,28.5,2.0,23.0,28.5,27.5,17.19
2016,3,18,17,30,0.0,22.0,2.3,22.0,22.0,21.22,12.03
2016,3,18,17,45,0.0,16.0,2.65,21.5,16.0,15.43,7.14
2016,3,18,18,0,0.0,10.0,3.0,21.0,10.0,9.64,2.6
2016,3,18,18,15,0.0,5.5,3.75,20.5,5.5,5.3,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.98,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,68.5,14.5,6.8,7.0,19.5,28.68,0.0
2016,3,19,7,0,137.0,29.0,6.8,7.0,39.0,80.87,49.25
2016,3,19,7,15,246.0,48.0,6.85,7.0,86.0,146.44,113.16
2016,3,19,7,30,355.0,67.0,6.9,7.0,133.0,222.84,181.96
2016,3,19,7,45,440.0,79.0,6.95,7.5,189.0,292.53,245.23
2016,3,19,8,0,525.0,91.0,7.0,8.0,245.0,372.7,316.33
2016,3,19,8,15,336.0,129.0,7.0,8.5,235.0,330.73,281.38
2016,3,19,8,30,147.0,167.0,7.0,9.0,225.0,270.41,228.01
2016,3,19,8,45,431.0,143.0,7.05,9.5,348.0,445.41,378.64
2016,3,19,9,0,715.0,119.0,7.1,10.0,471.0,635.67,537.04
2016,3,19,9,15,741.5,124.0,7.05,10.5,523.5,689.79,578.66
2016,3,19,9,30,768.0,129.0,7.0,11.0,576.0,743.6,618.34
2016,3,19,9,45,792.0,131.0,7.0,11.5,623.5,791.38,652.49
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,834.92,682.94
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,872.94,708.65
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,908.55,732.3
2016,3,19,10,45,861.0,138.5,6.85,13.5,787.5,939.09,751.98
2016,3,19,11,0,877.0,138.0,6.8,14.0,822.0,966.8,769.47
2016,3,19,11,15,884.0,139.5,6.75,14.0,847.5,985.19,781.58
2016,3,19,11,30,891.0,141.0,6.7,14.0,873.0,1000.12,791.29
2016,3,19,11,45,900.5,139.0,6.65,14.5,891.0,1004.35,791.83
2016,3,19,12,0,910.0,137.0,6.6,15.0,909.0,1010.93,794.26
2016,3,19,12,15,912.0,137.0,6.5,15.0,917.0,1008.8,791.78
2016,3,19,12,30,914.0,137.0,6.4,15.0,925.0,1002.98,786.82
2016,3,19,12,45,918.5,134.5,6.35,15.5,924.5,993.24,778.02
2016,3,19,13,0,923.0,132.0,6.3,16.0,924.0,979.79,766.74
2016,3,19,13,15,920.5,131.0,6.2,16.0,913.5,957.92,750.75
2016,3,19,13,30,918.0,130.0,6.1,16.0,903.0,932.67,732.46
2016,3,19,13,45,917.0,127.0,6.1,16.0,884.5,903.44,711.88
2016,3,19,14,0,916.0,124.0,6.1,16.0,866.0,871.01,688.97
2016,3,19,14,15,908.5,122.5,6.05,16.0,838.0,831.93,660.87
2016,3,19,14,30,901.0,121.0,6.0,16.0,810.0,790.37,630.84
2016,3,19,14,45,895.0,116.5,5.95,16.0,775.0,744.67,597.53
2016,3,19,15,0,889.0,112.0,5.9,16.0,740.0,696.82,560.79
2016,3,19,15,15,875.0,109.5,5.8,15.5,697.0,643.89,519.61
2016,3,19,15,30,861.0,107.0,5.7,15.0,654.0,589.78,476.43
2016,3,19,15,45,844.5,102.5,5.65,15.0,605.5,531.8,428.29
2016,3,19,16,0,828.0,98.0,5.6,15.0,557.0,473.73,378.8
2016,3,19,16,15,802.0,94.0,5.45,14.5,503.0,412.53,326.03
2016,3,19,16,30,776.0,90.0,5.3,14.0,449.0,352.89,273.19
2016,3,19,16,45,740.0,84.5,5.15,14.0,392.0,288.8,215.57
2016,3,19,17,0,704.0,79.0,5.0,14.0,335.0,229.89,162.22
2016,3,19,17,15,649.0,72.0,4.6,13.0,276.5,170.1,110.82
2016,3,19,17,30,594.0,65.0,4.2,12.0,218.0,116.59,68.46
2016,3,19,17,45,506.0,55.0,3.8,11.5,162.5,65.44,36.23
2016,3,19,18,0,418.0,45.0,3.4,11.0,107.0,33.93,24.44
2016,3,19,18,15,270.0,30.0,3.25,10.5,63.0,23.22,13.73
2016,3,19,18,30,122.0,15.0,3.1,10.0,19.0,11.72,0.0
2016,3,19,18,45,61.0,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.5,41.54,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,47.0,115.06,74.26
2016,3,20,7,15,390.5,39.0,3.55,6.0,98.0,185.23,143.32
2016,3,20,7,30,512.0,52.0,3.6,7.0,149.0,268.92,218.26
2016,3,20,7,45,582.0,61.0,3.65,8.0,206.5,338.45,280.89
2016,3,20,8,0,652.0,70.0,3.7,9.0,264.0,414.55,346.86
2016,3,20,8,15,699.0,76.0,3.75,9.5,323.0,480.63,403.05
2016,3,20,8,30,746.0,82.0,3.8,10.0,382.0,547.62,458.04
2016,3,20,8,45,777.5,87.5,3.9,10.5,438.5,608.95,506.71
2016,3,20,9,0,809.0,93.0,4.0,11.0,495.0,670.91,554.4
2016,3,20,9,15,832.5,96.5,3.95,11.5,548.5,725.05,592.54
2016,3,20,9,30,856.0,100.0,3.9,12.0,602.0,778.37,629.19
2016,3,20,9,45,873.5,103.5,3.9,12.5,650.0,825.72,660.9
2016,3,20,10,0,891.0,107.0,3.9,13.0,698.0,871.17,690.75
2016,3,20,10,15,903.5,109.0,3.95,13.0,739.5,903.26,712.21
2016,3,20,10,30,916.0,111.0,4.0,13.0,781.0,937.68,735.39
2016,3,20,10,45,926.0,113.0,4.05,13.5,815.0,966.9,753.41
2016,3,20,11,0,936.0,115.0,4.1,14.0,849.0,992.87,769.14
2016,3,20,11,15,942.0,116.0,4.15,14.0,874.5,1010.61,780.62
2016,3,20,11,30,948.0,117.0,4.2,14.0,900.0,1024.7,789.75
2016,3,20,11,45,953.5,117.0,4.3,14.5,917.0,1033.5,794.24
2016,3,20,12,0,959.0,117.0,4.4,15.0,934.0,1038.47,796.59
2016,3,20,12,15,961.0,117.0,4.45,15.0,942.0,1036.24,795.17
2016,3,20,12,30,963.0,117.0,4.5,15.0,950.0,1030.11,791.27
2016,3,20,12,45,964.0,116.0,4.6,15.5,948.5,1018.15,782.45
2016,3,20,13,0,965.0,115.0,4.7,16.0,947.0,1002.38,771.1
2016,3,20,13,15,963.0,114.5,4.7,16.0,936.5,980.68,756.36
2016,3,20,13,30,961.0,114.0,4.7,16.0,926.0,955.43,739.21
2016,3,20,13,45,958.5,112.0,4.7,16.0,906.5,924.8,718.3
2016,3,20,14,0,956.0,110.0,4.7,16.0,887.0,890.9,695.06
2016,3,20,14,15,949.0,108.5,4.7,16.0,858.5,850.87,667.32
2016,3,20,14,30,942.0,107.0,4.7,16.0,830.0,808.2,637.5
2016,3,20,14,45,935.0,104.0,4.7,16.0,794.5,761.63,604.57
2016,3,20,15,0,928.0,101.0,4.7,16.0,759.0,712.86,568.73
2016,3,20,15,15,915.0,99.0,4.6,15.5,715.5,659.43,527.78
2016,3,20,15,30,902.0,97.0,4.5,15.0,672.0,604.81,484.8
2016,3,20,15,45,887.5,92.5,4.45,15.0,623.0,546.15,436.73
2016,3,20,16,0,873.0,88.0,4.4,15.0,574.0,485.6,385.82
2016,3,20,16,15,848.5,84.5,4.2,14.5,519.5,423.0,332.18
2016,3,20,16,30,824.0,81.0,4.0,14.0,465.0,361.7,278.17
2016,3,20,16,45,793.5,75.5,3.8,14.0,407.0,298.41,221.17
2016,3,20,17,0,763.0,70.0,3.6,14.0,349.0,237.78,166.17
2016,3,20,17,15,711.5,64.0,3.1,13.0,290.0,176.13,112.96
2016,3,20,17,30,660.0,58.0,2.6,12.0,231.0,117.87,66.55
2016,3,20,17,45,579.5,49.5,2.1,11.0,173.5,64.27,33.0
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,30.07,21.18
2016,3,20,18,15,344.5,28.0,1.6,9.5,69.5,21.18,12.25
2016,3,20,18,30,190.0,15.0,1.6,9.0,23.0,11.57,0.0
2016,3,20,18,45,95.0,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.5,1.9,3.0,27.5,50.48,0.0
2016,3,21,7,0,343.0,27.0,2.2,4.0,55.0,137.79,92.57
2016,3,21,7,15,464.0,37.5,2.35,5.0,108.5,209.22,162.66
2016,3,21,7,30,585.0,48.0,2.5,6.0,162.0,294.48,239.29
2016,3,21,7,45,654.0,55.0,2.7,7.0,221.5,363.29,301.54
2016,3,21,8,0,723.0,62.0,2.9,8.0,281.0,440.81,368.7
2016,3,21,8,15,766.5,67.5,3.05,8.5,341.0,508.29,425.91
2016,3,21,8,30,810.0,73.0,3.2,9.0,401.0,578.3,483.07
2016,3,21,8,45,839.5,76.5,3.4,10.0,459.0,639.04,530.29
2016,3,21,9,0,869.0,80.0,3.6,11.0,517.0,700.1,575.25
2016,3,21,9,15,890.0,83.5,3.55,11.5,570.5,750.63,609.94
2016,3,21,9,30,911.0,87.0,3.5,12.0,624.0,804.01,646.04
2016,3,21,9,45,926.0,89.5,3.45,13.0,672.0,849.97,674.69
2016,3,21,10,0,941.0,92.0,3.4,14.0,720.0,893.74,701.17
2016,3,21,10,15,952.0,94.0,3.4,14.5,761.5,931.01,724.23
2016,3,21,10,30,963.0,96.0,3.4,15.0,803.0,965.33,745.04
2016,3,21,10,45,970.5,97.5,3.4,15.5,836.5,992.74,760.95
2016,3,21,11,0,978.0,99.0,3.4,16.0,870.0,1016.66,774.48
2016,3,21,11,15,983.0,100.0,3.35,16.0,895.5,1034.03,784.66
2016,3,21,11,30,988.0,101.0,3.3,16.0,921.0,1047.57,792.39
2016,3,21,11,45,991.0,102.0,3.3,16.5,937.5,1055.28,795.29
2016,3,21,12,0,994.0,103.0,3.3,17.0,954.0,1058.98,795.7
2016,3,21,12,15,995.0,103.5,3.3,17.0,961.0,1056.22,793.49
2016,3,21,12,30,996.0,104.0,3.3,17.0,968.0,1049.44,788.8
2016,3,21,12,45,995.0,104.0,3.3,17.5,966.0,1036.28,778.56
2016,3,21,13,0,994.0,104.0,3.3,18.0,964.0,1019.24,765.92
2016,3,21,13,15,991.5,103.5,3.35,18.0,952.5,996.53,751.45
2016,3,21,13,30,989.0,103.0,3.4,18.0,941.0,970.17,734.57
2016,3,21,13,45,984.0,102.0,3.45,18.5,920.5,937.68,712.11
2016,3,21,14,0,979.0,101.0,3.5,19.0,900.0,901.97,687.44
2016,3,21,14,15,972.5,100.0,3.55,19.0,871.5,862.04,661.03
2016,3,21,14,30,966.0,99.0,3.6,19.0,843.0,819.35,632.45
2016,3,21,14,45,946.0,102.0,3.65,19.0,803.5,768.57,597.77
2016,3,21,15,0,926.0,105.0,3.7,19.0,764.0,716.57,560.74
2016,3,21,15,15,912.5,102.5,3.7,18.5,720.0,662.35,520.71
2016,3,21,15,30,899.0,100.0,3.7,18.0,676.0,607.02,478.57
2016,3,21,15,45,882.0,96.5,3.75,18.0,626.5,547.02,430.77
2016,3,21,16,0,865.0,93.0,3.8,18.0,577.0,487.63,381.91
2016,3,21,16,15,839.5,89.5,3.65,17.5,522.0,424.99,329.39
2016,3,21,16,30,814.0,86.0,3.5,17.0,467.0,363.79,276.48
2016,3,21,16,45,780.0,80.5,3.4,17.0,408.5,300.0,220.14
2016,3,21,17,0,746.0,75.0,3.3,17.0,350.0,239.32,166.1
2016,3,21,17,15,693.5,68.5,3.0,16.0,290.5,175.63,112.04
2016,3,21,17,30,641.0,62.0,2.7,15.0,231.0,120.01,68.32
2016,3,21,17,45,557.0,53.0,2.45,14.0,174.0,66.88,35.2
2016,3,21,18,0,473.0,44.0,2.2,13.0,117.0,32.68,23.2
2016,3,21,18,15,322.5,30.0,2.35,12.5,70.5,22.94,13.62
2016,3,21,18,30,172.0,16.0,2.5,12.0,24.0,12.43,0.0
2016,3,21,18,45,86.0,8.0,2.65,11.5,12.0,7.86,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,124.0,16.0,4.9,7.5,26.5,43.01,0.0
2016,3,22,7,0,248.0,32.0,5.2,8.0,53.0,117.31,80.19
2016,3,22,7,15,365.0,46.0,5.5,9.0,104.0,186.51,144.77
2016,3,22,7,30,482.0,60.0,5.8,10.0,155.0,268.98,218.2
2016,3,22,7,45,563.5,67.5,6.15,11.0,214.0,341.03,282.74
2016,3,22,8,0,645.0,75.0,6.5,12.0,273.0,420.71,352.04
2016,3,22,8,15,690.5,81.5,6.7,13.0,331.5,486.46,407.77
2016,3,22,8,30,736.0,88.0,6.9,14.0,390.0,555.13,463.97
2016,3,22,8,45,769.5,92.0,7.15,15.0,446.5,613.35,510.23
2016,3,22,9,0,803.0,96.0,7.4,16.0,503.0,674.8,557.58
2016,3,22,9,15,825.5,100.0,7.4,16.5,555.5,728.55,596.45
2016,3,22,9,30,848.0,104.0,7.4,17.0,608.0,781.42,633.98
2016,3,22,9,45,864.5,107.0,7.4,18.0,655.0,827.09,664.19
2016,3,22,10,0,881.0,110.0,7.4,19.0,702.0,870.82,692.43
2016,3,22,10,15,892.5,112.0,7.4,19.5,742.0,901.63,712.11
2016,3,22,10,30,904.0,114.0,7.4,20.0,782.0,934.8,733.45
2016,3,22,10,45,913.0,115.5,7.4,20.5,815.0,962.21,750.48
2016,3,22,11,0,922.0,117.0,7.4,21.0,848.0,986.38,765.16
2016,3,22,11,15,927.5,118.5,7.35,21.0,872.5,1003.87,776.36
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,1017.74,785.11
2016,3,22,11,45,933.0,122.5,7.3,21.5,912.0,1023.71,787.09
2016,3,22,12,0,933.0,125.0,7.3,22.0,927.0,1025.86,786.55
2016,3,22,12,15,934.0,125.5,7.25,22.0,934.0,1023.09,784.0
2016,3,22,12,30,935.0,126.0,7.2,22.0,941.0,1016.53,778.97
2016,3,22,12,45,934.5,125.5,7.15,22.5,938.5,1003.81,768.23
2016,3,22,13,0,934.0,125.0,7.1,23.0,936.0,987.44,755.1
2016,3,22,13,15,930.5,124.5,7.05,23.0,924.5,964.79,739.2
2016,3,22,13,30,927.0,124.0,7.0,23.0,913.0,938.77,721.01
2016,3,22,13,45,922.0,122.5,6.95,23.5,893.0,907.25,697.57
2016,3,22,14,0,917.0,121.0,6.9,24.0,873.0,872.74,672.09
2016,3,22,14,15,909.5,119.5,6.8,24.0,844.0,833.45,644.32
2016,3,22,14,30,902.0,118.0,6.7,24.0,815.0,791.69,614.7
2016,3,22,14,45,896.0,113.5,6.65,24.0,780.0,745.8,582.07
2016,3,22,15,0,890.0,109.0,6.6,24.0,745.0,697.77,546.43
2016,3,22,15,15,875.5,106.5,6.5,23.5,701.5,644.51,506.1
2016,3,22,15,30,861.0,104.0,6.4,23.0,658.0,589.65,463.52
2016,3,22,15,45,840.5,101.0,6.35,23.0,608.0,530.93,416.04
2016,3,22,16,0,820.0,98.0,6.3,23.0,558.0,472.55,367.61
2016,3,22,16,15,793.5,94.0,6.15,22.5,504.0,411.43,316.41
2016,3,22,16,30,767.0,90.0,6.0,22.0,450.0,351.97,265.21
2016,3,22,16,45,727.5,85.0,5.85,22.0,393.0,287.69,209.14
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,229.03,157.63
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.0,170.2,108.4
2016,3,22,17,30,580.0,66.0,5.3,20.0,220.0,117.54,67.62
2016,3,22,17,45,490.0,57.0,5.15,19.5,165.0,67.81,36.87
2016,3,22,18,0,400.0,48.0,5.0,19.0,110.0,36.27,25.67
2016,3,22,18,15,261.5,32.5,5.0,18.5,66.0,25.2,15.14
2016,3,22,18,30,123.0,17.0,5.0,18.0,22.0,13.27,0.0
2016,3,22,18,45,61.5,8.5,5.0,17.5,11.0,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,68.0,18.5,5.5,16.5,24.5,38.37,0.0
2016,3,23,7,0,136.0,37.0,5.6,17.0,49.0,87.79,59.01
2016,3,23,7,15,238.5,56.0,5.8,17.0,96.5,155.54,118.07
2016,3,23,7,30,341.0,75.0,6.0,17.0,144.0,230.36,182.8
2016,3,23,7,45,432.0,84.0,6.25,17.5,200.0,299.68,242.96
2016,3,23,8,0,523.0,93.0,6.5,18.0,256.0,380.54,311.59
2016,3,23,8,15,261.5,113.5,6.65,18.5,195.0,274.67,225.08
2016,3,23,8,30,0.0,134.0,6.8,19.0,134.0,133.39,105.01
2016,3,23,8,45,90.0,180.5,7.0,20.0,226.5,246.97,198.67
2016,3,23,9,0,180.0,227.0,7.2,21.0,319.0,371.37,298.22
2016,3,23,9,15,239.5,244.0,7.1,21.5,380.0,439.8,351.71
2016,3,23,9,30,299.0,261.0,7.0,22.0,441.0,520.66,413.66
2016,3,23,9,45,326.5,277.5,6.95,22.5,487.0,570.19,450.0
2016,3,23,10,0,354.0,294.0,6.9,23.0,533.0,620.33,486.26
2016,3,23,10,15,330.0,320.0,6.8,23.0,553.0,636.3,495.96
2016,3,23,10,30,306.0,346.0,6.7,23.0,573.0,649.55,503.66
2016,3,23,10,45,586.0,238.5,6.6,23.5,697.0,806.07,625.1
2016,3,23,11,0,866.0,131.0,6.5,24.0,821.0,957.07,731.65
2016,3,23,11,15,873.0,132.5,6.3,24.5,846.0,969.33,736.07
2016,3,23,11,30,880.0,134.0,6.1,25.0,871.0,984.0,742.83
2016,3,23,11,45,887.5,133.0,5.95,25.5,888.0,993.07,746.0
2016,3,23,12,0,895.0,132.0,5.8,26.0,905.0,998.58,746.82
2016,3,23,12,15,897.0,132.5,5.65,26.0,912.0,996.78,744.27
2016,3,23,12,30,899.0,133.0,5.5,26.0,919.0,991.33,739.41
