Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,45,938.5,101.0,3.4,22.0,825.5,773.88,592.45
2016,4,2,15,0,923.0,102.0,3.4,22.0,787.0,722.6,557.22
2016,4,2,15,15,910.5,100.0,3.35,21.5,743.0,669.15,518.41
2016,4,2,15,30,898.0,98.0,3.3,21.0,699.0,614.56,477.56
2016,4,2,15,45,882.0,94.5,3.25,21.0,649.5,555.83,431.49
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,495.14,382.58
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.0,433.11,331.55
2016,4,2,16,30,820.0,84.0,2.8,20.0,490.0,372.29,279.92
2016,4,2,16,45,788.0,79.5,2.6,20.0,432.0,309.35,225.15
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,249.3,172.31
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,188.35,120.71
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,130.08,74.33
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,76.36,39.31
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,33.7,24.05
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,26.07,16.85
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,17.84,6.48
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,11.3,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,36.2,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,113.61,74.05
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,195.83,147.2
2016,4,3,7,15,530.5,49.0,2.4,12.5,158.0,264.88,209.08
2016,4,3,7,30,620.0,58.0,2.4,13.0,214.0,343.5,277.73
2016,4,3,7,45,675.5,64.5,2.45,14.0,274.0,411.69,335.71
2016,4,3,8,0,731.0,71.0,2.5,15.0,334.0,482.87,393.72
2016,4,3,8,15,768.0,76.0,2.5,16.0,393.0,547.42,444.01
2016,4,3,8,30,805.0,81.0,2.5,17.0,452.0,613.74,493.52
2016,4,3,8,45,831.5,84.5,2.5,18.5,508.5,672.53,534.21
2016,4,3,9,0,858.0,88.0,2.5,20.0,565.0,731.3,571.54
2016,4,3,9,15,877.0,91.0,2.4,20.5,617.5,779.07,601.48
2016,4,3,9,30,896.0,94.0,2.3,21.0,670.0,829.57,632.62
2016,4,3,9,45,910.0,96.5,2.2,21.5,716.5,873.7,658.58
2016,4,3,10,0,924.0,99.0,2.1,22.0,763.0,915.55,682.46
2016,4,3,10,15,934.0,101.0,2.05,22.5,803.0,950.74,701.99
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,982.95,719.35
2016,4,3,10,45,951.5,104.5,2.0,23.5,875.0,1009.1,733.26
2016,4,3,11,0,959.0,106.0,2.0,24.0,907.0,1031.79,744.98
2016,4,3,11,15,964.0,107.0,2.05,24.0,931.0,1047.94,754.73
2016,4,3,11,30,969.0,108.0,2.1,24.0,955.0,1060.33,762.3
2016,4,3,11,45,971.5,109.0,2.2,24.0,970.5,1066.43,766.71
2016,4,3,12,0,974.0,110.0,2.3,24.0,986.0,1068.61,768.83
2016,4,3,12,15,975.0,110.5,2.35,24.0,992.0,1064.88,766.78
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,1057.24,762.43
2016,4,3,12,45,975.5,111.0,2.5,24.5,995.0,1043.79,753.61
2016,4,3,13,0,975.0,111.0,2.6,25.0,992.0,1026.55,742.47
2016,4,3,13,15,972.5,110.5,2.6,25.0,980.0,1003.29,727.98
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,976.51,711.3
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,944.11,691.4
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,908.59,669.33
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,868.03,643.35
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,824.84,615.41
2016,4,3,14,45,939.0,103.0,2.7,25.0,830.0,776.95,583.97
2016,4,3,15,0,930.0,101.0,2.7,25.0,793.0,727.08,550.7
2016,4,3,15,15,917.5,99.0,2.65,24.5,749.0,673.28,512.53
2016,4,3,15,30,905.0,97.0,2.6,24.0,705.0,618.33,472.35
2016,4,3,15,45,889.0,94.0,2.6,24.0,655.0,559.71,427.47
2016,4,3,16,0,873.0,91.0,2.6,24.0,605.0,499.08,379.68
2016,4,3,16,15,850.0,87.5,2.4,23.5,550.5,436.65,329.21
2016,4,3,16,30,827.0,84.0,2.2,23.0,496.0,375.43,278.13
2016,4,3,16,45,796.0,79.5,2.05,23.0,437.5,312.37,224.16
2016,4,3,17,0,765.0,75.0,1.9,23.0,379.0,252.08,171.9
2016,4,3,17,15,718.5,69.5,1.7,21.5,319.5,191.12,121.26
2016,4,3,17,30,672.0,64.0,1.5,20.0,260.0,132.74,75.41
2016,4,3,17,45,599.0,56.0,1.3,19.0,202.0,78.41,40.14
2016,4,3,18,0,526.0,48.0,1.1,18.0,144.0,34.46,24.51
2016,4,3,18,15,398.5,36.0,1.15,17.0,94.0,26.87,17.44
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,18.69,7.47
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,11.8,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,17.0,37.5,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,60.5,113.76,75.97
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,193.91,146.9
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,262.34,208.02
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,340.18,275.79
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,408.4,334.01
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,481.41,393.82
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,543.39,442.96
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,609.15,493.18
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,668.0,536.48
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,726.9,576.8
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,778.21,610.22
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,823.63,639.04
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,867.06,664.82
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,908.28,688.48
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,943.34,708.53
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,975.51,726.34
2016,4,4,10,45,934.0,110.5,3.55,24.5,870.0,1000.75,739.29
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,1022.58,749.88
2016,4,4,11,15,946.0,113.0,3.3,25.5,925.5,1038.41,756.89
2016,4,4,11,30,951.0,114.0,3.2,26.0,949.0,1050.55,761.56
2016,4,4,11,45,954.0,115.0,3.1,26.5,963.5,1056.96,762.63
2016,4,4,12,0,957.0,116.0,3.0,27.0,978.0,1059.52,761.39
2016,4,4,12,15,958.0,116.0,2.9,27.0,984.0,1055.24,757.45
2016,4,4,12,30,959.0,116.0,2.8,27.0,990.0,1047.13,751.27
2016,4,4,12,45,958.0,116.0,2.7,27.5,987.0,1033.31,740.16
2016,4,4,13,0,957.0,116.0,2.6,28.0,984.0,1015.81,726.92
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.5,992.82,711.79
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,966.4,694.58
2016,4,4,13,45,947.0,113.5,2.35,28.0,938.0,933.5,673.76
2016,4,4,14,0,942.0,112.0,2.3,28.0,917.0,897.58,650.97
2016,4,4,14,15,935.5,111.0,2.2,28.0,888.0,858.1,625.37
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,816.06,597.98
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,768.53,567.13
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,719.13,534.44
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.0,665.73,496.47
2016,4,4,15,30,885.0,101.0,1.9,28.0,697.0,611.24,456.74
2016,4,4,15,45,868.5,97.5,1.85,28.0,647.5,552.88,413.08
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,492.62,366.75
2016,4,4,16,15,828.5,90.5,1.7,27.5,544.0,431.12,318.51
2016,4,4,16,30,805.0,87.0,1.6,27.0,490.0,370.92,269.67
2016,4,4,16,45,774.5,82.0,1.55,26.5,432.5,308.81,218.28
2016,4,4,17,0,744.0,77.0,1.5,26.0,375.0,249.45,168.22
2016,4,4,17,15,697.0,71.0,1.4,24.5,316.0,186.72,117.09
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,131.52,74.37
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,78.55,40.25
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,35.21,24.83
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,27.66,17.89
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,19.54,8.31
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,7.37,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,52.34,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,123.57,82.99
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,205.43,154.32
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,274.41,215.65
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,352.45,283.22
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,419.71,339.76
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,489.5,395.96
2016,4,5,8,15,765.5,79.0,3.2,19.0,400.5,553.21,445.44
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,618.52,494.22
2016,4,5,8,45,826.5,87.5,3.45,21.0,515.0,676.44,535.63
2016,4,5,9,0,852.0,91.0,3.6,22.0,571.0,734.25,574.14
2016,4,5,9,15,870.5,94.0,3.65,22.5,623.0,785.61,607.9
2016,4,5,9,30,889.0,97.0,3.7,23.0,675.0,831.08,636.96
2016,4,5,9,45,902.5,99.5,3.75,24.0,721.0,874.43,662.87
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,915.5,686.78
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,950.33,709.21
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,982.21,729.66
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,1007.57,744.63
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,1029.5,757.39
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,1045.38,767.44
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,1057.54,775.22
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,1063.4,777.48
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,1065.39,777.7
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,1061.03,775.03
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,1052.8,770.01
2016,4,5,12,45,966.5,112.0,4.9,27.5,993.5,1038.36,759.9
2016,4,5,13,0,965.0,112.0,5.0,28.0,990.0,1020.22,747.47
2016,4,5,13,15,962.5,111.5,5.05,28.0,977.5,997.04,732.88
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,970.4,716.01
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,937.82,695.1
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,902.21,672.06
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,861.58,646.15
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,818.41,618.25
2016,4,5,14,45,924.5,105.5,5.1,27.0,826.0,770.39,585.66
2016,4,5,15,0,914.0,104.0,5.1,27.0,789.0,720.57,551.3
2016,4,5,15,15,716.0,168.0,5.0,26.5,686.0,612.81,470.08
2016,4,5,15,30,518.0,232.0,4.9,26.0,583.0,520.82,399.48
2016,4,5,15,45,685.5,163.0,4.8,26.0,592.0,516.16,396.26
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,493.69,377.07
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,432.34,326.87
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,372.24,276.39
2016,4,5,16,45,773.5,82.5,4.15,25.0,434.0,309.56,222.62
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,249.99,170.96
2016,4,5,17,15,693.5,72.0,3.55,23.5,317.5,187.54,119.1
2016,4,5,17,30,647.0,66.0,3.1,22.0,259.0,132.59,75.92
2016,4,5,17,45,572.5,58.5,2.7,21.0,201.5,80.06,41.73
2016,4,5,18,0,498.0,51.0,2.3,20.0,144.0,36.86,26.38
2016,4,5,18,15,375.5,38.5,2.3,19.5,94.5,28.93,19.03
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,20.39,9.27
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.5,2.65,14.5,8.0,7.37,0.0
2016,4,6,6,30,31.0,15.0,2.8,15.0,16.0,22.92,0.0
2016,4,6,6,45,122.0,38.5,3.0,15.5,55.5,82.13,56.06
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,144.61,109.6
2016,4,6,7,15,292.5,80.0,3.45,16.5,145.5,211.02,166.6
2016,4,6,7,30,372.0,98.0,3.7,17.0,196.0,281.94,227.01
2016,4,6,7,45,186.0,67.0,4.0,18.0,116.0,167.6,135.37
2016,4,6,8,0,0.0,36.0,4.3,19.0,36.0,34.76,23.5
2016,4,6,8,15,172.0,109.0,4.65,19.5,190.5,224.29,182.26
2016,4,6,8,30,344.0,182.0,5.0,20.0,345.0,424.5,343.04
2016,4,6,8,45,336.0,208.5,5.4,20.5,383.0,463.02,371.62
2016,4,6,9,0,328.0,235.0,5.8,21.0,421.0,499.75,398.71
2016,4,6,9,15,572.0,177.0,5.95,21.0,536.5,649.31,518.01
2016,4,6,9,30,816.0,119.0,6.1,21.0,652.0,802.52,633.38
2016,4,6,9,45,843.5,117.0,6.25,21.5,701.0,850.44,665.49
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,891.97,693.11
2016,4,6,10,15,628.0,232.0,6.35,22.5,702.5,829.02,643.33
2016,4,6,10,30,385.0,349.0,6.3,23.0,655.0,731.37,562.69
2016,4,6,10,45,465.5,333.5,6.3,23.5,717.5,804.51,616.12
2016,4,6,11,0,546.0,318.0,6.3,24.0,780.0,871.22,663.55
2016,4,6,11,15,517.0,339.5,6.2,24.0,786.0,870.06,660.21
2016,4,6,11,30,488.0,361.0,6.1,24.0,792.0,865.85,655.11
2016,4,6,11,45,731.5,236.0,6.05,24.5,894.0,976.94,737.33
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,1074.36,801.1
2016,4,6,12,15,978.0,111.5,5.9,25.0,1003.5,1072.35,798.21
2016,4,6,12,30,981.0,112.0,5.8,25.0,1011.0,1066.42,793.37
2016,4,6,12,45,990.0,107.0,5.75,25.5,1012.0,1056.67,784.91
2016,4,6,13,0,999.0,102.0,5.7,26.0,1013.0,1042.88,773.91
2016,4,6,13,15,997.0,101.5,5.6,26.0,1001.0,1019.48,757.81
2016,4,6,13,30,995.0,101.0,5.5,26.0,989.0,992.46,739.4
2016,4,6,13,45,996.0,97.5,5.45,26.0,969.0,961.55,718.74
2016,4,6,14,0,997.0,94.0,5.4,26.0,949.0,927.11,695.69
2016,4,6,14,15,991.0,92.5,5.35,26.0,919.5,885.66,667.75
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,841.45,637.77
2016,4,6,14,45,960.5,97.5,5.25,26.0,848.5,789.19,601.89
2016,4,6,15,0,936.0,104.0,5.2,26.0,807.0,736.08,565.06
2016,4,6,15,15,923.5,102.0,5.05,25.5,762.5,681.93,525.24
2016,4,6,15,30,911.0,100.0,4.9,25.0,718.0,626.63,483.51
2016,4,6,15,45,900.5,94.5,4.8,25.0,668.5,568.2,437.58
2016,4,6,16,0,890.0,89.0,4.7,25.0,619.0,509.0,389.76
2016,4,6,16,15,867.5,85.5,4.4,24.5,563.5,443.94,336.49
2016,4,6,16,30,845.0,82.0,4.1,24.0,508.0,381.9,284.19
2016,4,6,16,45,819.5,76.5,3.8,23.5,450.0,318.53,229.69
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,257.27,176.19
2016,4,6,17,15,749.5,66.0,2.95,22.0,331.5,195.35,123.75
2016,4,6,17,30,705.0,61.0,2.4,21.0,271.0,138.42,78.4
2016,4,6,17,45,638.5,53.5,1.9,20.0,212.5,83.05,41.96
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,32.82,23.01
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,26.05,16.76
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,19.29,8.89
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,12.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,21.26,0.0
2016,4,7,6,45,118.0,38.5,2.85,14.5,57.0,80.9,56.0
2016,4,7,7,0,236.0,56.0,3.2,16.0,93.0,149.92,113.81
2016,4,7,7,15,279.0,75.5,3.25,16.5,137.0,201.37,159.09
2016,4,7,7,30,322.0,95.0,3.3,17.0,181.0,257.35,207.29
2016,4,7,7,45,353.0,111.5,3.4,18.0,226.5,308.25,249.78
2016,4,7,8,0,384.0,128.0,3.5,19.0,272.0,361.79,292.96
2016,4,7,8,15,310.5,164.0,3.65,20.0,293.0,369.53,297.48
2016,4,7,8,30,237.0,200.0,3.8,21.0,314.0,375.88,299.85
2016,4,7,8,45,552.5,146.5,4.0,22.0,451.5,556.97,443.1
2016,4,7,9,0,868.0,93.0,4.2,23.0,589.0,752.04,587.43
2016,4,7,9,15,885.5,96.0,4.2,23.5,640.5,798.87,616.83
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,848.3,648.44
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,892.35,674.45
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,934.27,698.55
2016,4,7,10,15,755.5,188.5,4.15,26.5,761.0,899.44,671.55
2016,4,7,10,30,575.0,277.0,4.1,27.0,736.0,839.44,625.13
2016,4,7,10,45,626.0,267.5,4.1,27.5,784.0,889.25,658.5
2016,4,7,11,0,677.0,258.0,4.1,28.0,832.0,936.9,689.22
2016,4,7,11,15,823.5,185.0,4.1,28.0,901.5,1004.95,733.55
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,1070.97,775.35
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,1070.03,772.13
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,1064.96,766.94
2016,4,7,12,15,730.0,258.5,4.0,29.0,925.0,991.19,718.3
2016,4,7,12,30,523.0,380.0,3.9,29.0,861.0,904.12,654.65
2016,4,7,12,45,605.0,333.5,3.85,29.0,888.5,926.1,672.21
2016,4,7,13,0,687.0,287.0,3.8,29.0,916.0,944.0,686.21
2016,4,7,13,15,710.5,268.0,3.65,29.0,911.0,930.11,677.01
2016,4,7,13,30,734.0,249.0,3.5,29.0,906.0,912.6,665.46
2016,4,7,13,45,669.5,276.0,3.4,29.0,865.0,860.08,628.72
2016,4,7,14,0,605.0,303.0,3.3,29.0,824.0,808.64,592.47
2016,4,7,14,15,534.0,313.5,3.15,29.0,762.0,738.14,543.04
2016,4,7,14,30,463.0,324.0,3.0,29.0,700.0,670.86,495.33
2016,4,7,14,45,567.0,268.5,2.9,29.0,709.5,670.98,497.99
2016,4,7,15,0,671.0,213.0,2.8,29.0,719.0,661.58,492.96
2016,4,7,15,15,583.0,228.0,2.65,28.5,649.5,586.31,438.66
2016,4,7,15,30,495.0,243.0,2.5,28.0,580.0,518.19,388.92
2016,4,7,15,45,656.0,177.0,2.4,28.0,590.0,514.51,386.57
2016,4,7,16,0,817.0,111.0,2.3,28.0,600.0,493.88,369.37
2016,4,7,16,15,792.0,107.0,2.1,27.5,545.5,433.12,321.23
2016,4,7,16,30,767.0,103.0,1.9,27.0,491.0,371.69,271.46
2016,4,7,16,45,730.0,98.0,1.75,27.0,433.0,309.49,219.8
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,250.87,170.5
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,191.62,122.68
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,137.99,81.49
2016,4,7,17,45,519.5,68.0,1.2,23.0,200.5,86.29,47.81
2016,4,7,18,0,444.0,58.0,1.1,22.0,144.0,43.94,32.25
2016,4,7,18,15,328.5,43.5,1.15,21.0,95.0,33.41,22.77
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,22.52,11.42
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,13.0,10.0,9.83,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,19.89,0.03
2016,4,8,6,45,97.0,41.0,3.6,13.5,56.5,78.35,55.21
2016,4,8,7,0,194.0,62.0,3.8,14.0,93.0,138.76,106.61
2016,4,8,7,15,248.5,82.5,4.05,15.0,139.5,192.96,153.77
2016,4,8,7,30,303.0,103.0,4.3,16.0,186.0,253.01,205.16
2016,4,8,7,45,369.0,112.0,4.55,17.0,236.0,317.57,259.24
2016,4,8,8,0,435.0,121.0,4.8,18.0,286.0,383.04,312.89
2016,4,8,8,15,475.0,134.5,5.1,18.5,341.0,443.7,361.87
2016,4,8,8,30,515.0,148.0,5.4,19.0,396.0,507.13,411.95
2016,4,8,8,45,497.5,174.0,5.7,19.5,436.0,546.57,441.32
2016,4,8,9,0,480.0,200.0,6.0,20.0,476.0,582.81,467.59
2016,4,8,9,15,480.5,219.0,5.95,20.5,516.0,622.43,495.59
2016,4,8,9,30,481.0,238.0,5.9,21.0,556.0,660.41,521.74
2016,4,8,9,45,504.0,247.5,5.85,21.5,601.0,705.6,553.43
2016,4,8,10,0,527.0,257.0,5.8,22.0,646.0,750.36,584.21
2016,4,8,10,15,526.0,276.0,5.7,22.5,680.5,782.74,604.6
2016,4,8,10,30,525.0,295.0,5.6,23.0,715.0,812.85,623.08
2016,4,8,10,45,407.0,353.5,5.5,23.5,686.5,763.65,581.6
2016,4,8,11,0,289.0,412.0,5.4,24.0,658.0,716.8,541.91
2016,4,8,11,15,227.5,433.0,5.3,24.0,630.0,672.19,507.36
2016,4,8,11,30,166.0,454.0,5.2,24.0,602.0,633.72,476.92
2016,4,8,11,45,298.0,423.5,5.1,24.5,693.5,737.65,553.87
2016,4,8,12,0,430.0,393.0,5.0,25.0,785.0,838.92,626.08
2016,4,8,12,15,460.5,391.5,4.8,25.0,813.5,862.42,641.04
2016,4,8,12,30,491.0,390.0,4.6,25.0,842.0,883.46,654.54
2016,4,8,12,45,421.5,412.0,4.45,25.5,800.0,829.47,613.38
2016,4,8,13,0,352.0,434.0,4.3,26.0,758.0,772.36,570.76
2016,4,8,13,15,377.5,414.5,4.2,26.0,757.5,765.96,567.44
2016,4,8,13,30,403.0,395.0,4.1,26.0,757.0,757.24,562.2
2016,4,8,13,45,298.5,416.0,4.0,26.0,681.0,673.18,500.73
2016,4,8,14,0,194.0,437.0,3.9,26.0,605.0,591.54,440.54
2016,4,8,14,15,128.5,406.0,3.9,26.0,515.5,499.63,374.0
2016,4,8,14,30,63.0,375.0,3.9,26.0,426.0,411.17,308.69
2016,4,8,14,45,294.0,322.0,3.9,26.0,545.5,524.29,397.95
2016,4,8,15,0,525.0,269.0,3.9,26.0,665.0,615.69,467.68
2016,4,8,15,15,412.5,287.5,3.9,25.5,588.0,534.89,407.36
2016,4,8,15,30,300.0,306.0,3.9,25.0,511.0,463.78,354.13
2016,4,8,15,45,185.0,284.0,3.95,25.0,407.5,365.39,279.74
2016,4,8,16,0,70.0,262.0,4.0,25.0,304.0,279.56,214.21
2016,4,8,16,15,372.0,193.0,3.9,24.5,385.5,333.88,255.6
2016,4,8,16,30,674.0,124.0,3.8,24.0,467.0,357.74,268.09
2016,4,8,16,45,636.5,117.5,3.75,24.0,411.5,299.34,218.56
2016,4,8,17,0,599.0,111.0,3.7,24.0,356.0,244.74,172.03
2016,4,8,17,15,548.5,101.5,3.3,23.0,299.5,189.03,126.33
2016,4,8,17,30,498.0,92.0,2.9,22.0,243.0,138.68,87.1
2016,4,8,17,45,416.5,80.5,2.5,21.0,188.5,90.74,55.31
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,52.58,40.01
2016,4,8,18,15,235.5,50.0,2.05,19.0,88.0,38.11,27.01
2016,4,8,18,30,136.0,31.0,2.0,18.0,42.0,24.11,13.02
2016,4,8,18,45,68.0,15.5,2.0,17.5,21.0,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.93,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,7.71,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,22.68,12.86
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,37.67,26.02
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,57.83,43.35
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,77.92,60.34
2016,4,9,7,45,0.0,78.5,2.95,16.5,78.5,76.54,59.03
2016,4,9,8,0,0.0,78.0,3.0,17.0,78.0,75.6,57.98
2016,4,9,8,15,0.0,71.0,3.2,17.5,71.0,68.64,51.88
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,61.87,45.97
2016,4,9,8,45,330.0,110.0,3.6,18.5,301.0,359.3,293.81
2016,4,9,9,0,660.0,156.0,3.8,19.0,538.0,672.87,535.78
2016,4,9,9,15,330.0,85.5,3.9,19.5,276.5,362.1,293.42
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,14.5,6.21
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,37.72,25.14
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,60.98,43.79
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,64.39,46.32
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,67.8,48.85
2016,4,9,10,45,5.5,152.5,4.5,22.5,157.5,153.95,116.9
2016,4,9,11,0,11.0,235.0,4.6,23.0,245.0,241.39,184.21
2016,4,9,11,15,5.5,161.5,4.6,23.0,166.5,162.91,123.15
2016,4,9,11,30,0.0,88.0,4.6,23.0,88.0,85.38,62.21
2016,4,9,11,45,4.0,138.0,4.7,23.5,141.5,138.28,103.71
2016,4,9,12,0,8.0,188.0,4.8,24.0,195.0,191.37,144.61
2016,4,9,12,15,11.0,229.0,4.85,24.0,239.0,234.61,177.7
2016,4,9,12,30,14.0,270.0,4.9,24.0,283.0,277.72,210.43
2016,4,9,12,45,36.5,350.5,4.95,24.5,384.5,383.89,290.14
2016,4,9,13,0,59.0,431.0,5.0,25.0,486.0,484.19,363.43
2016,4,9,13,15,249.0,406.5,5.0,25.0,631.0,639.87,482.16
2016,4,9,13,30,439.0,382.0,5.0,25.0,776.0,779.63,585.52
2016,4,9,13,45,626.0,278.5,5.05,25.5,827.0,825.41,622.01
2016,4,9,14,0,813.0,175.0,5.1,26.0,878.0,857.26,646.12
2016,4,9,14,15,804.0,172.5,5.1,25.5,849.5,817.75,620.36
2016,4,9,14,30,795.0,170.0,5.1,25.0,821.0,776.35,593.35
2016,4,9,14,45,531.0,264.0,5.15,25.0,691.0,641.14,491.05
2016,4,9,15,0,267.0,358.0,5.2,25.0,561.0,524.41,400.17
2016,4,9,15,15,314.0,325.0,5.2,25.0,550.5,507.83,389.38
2016,4,9,15,30,361.0,292.0,5.2,25.0,540.0,486.39,374.02
2016,4,9,15,45,529.5,219.5,5.2,25.0,553.5,487.14,375.64
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,470.1,361.51
2016,4,9,16,15,670.5,140.5,5.05,24.5,514.5,412.07,314.47
2016,4,9,16,30,643.0,134.0,4.9,24.0,462.0,356.13,268.06
2016,4,9,16,45,610.5,125.0,4.8,24.0,408.0,298.73,219.35
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,244.6,173.01
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.0,189.59,127.62
2016,4,9,17,30,476.0,97.0,4.1,23.0,242.0,140.59,89.33
2016,4,9,17,45,407.0,83.0,3.8,22.5,189.0,92.6,56.74
2016,4,9,18,0,338.0,69.0,3.5,22.0,136.0,52.95,40.01
2016,4,9,18,15,235.0,51.0,3.55,21.5,90.0,38.85,27.36
2016,4,9,18,30,132.0,33.0,3.6,21.0,44.0,27.29,15.5
2016,4,9,18,45,66.0,16.5,3.65,20.5,22.0,16.22,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,16.62,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,43.18,15.24
2016,4,10,6,45,172.0,44.0,4.05,16.5,69.5,102.85,72.93
2016,4,10,7,0,279.0,65.0,4.2,17.0,112.0,176.11,134.83
2016,4,10,7,15,359.5,79.5,4.5,17.5,164.5,239.41,189.67
2016,4,10,7,30,440.0,94.0,4.8,18.0,217.0,311.49,251.23
2016,4,10,7,45,220.0,73.0,5.15,18.5,134.5,199.6,162.01
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,50.24,36.39
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,77.37,58.68
2016,4,10,8,30,0.0,108.0,5.8,20.0,108.0,105.29,81.19
2016,4,10,8,45,0.0,109.5,5.95,21.0,109.5,106.56,81.59
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,107.91,82.06
2016,4,10,9,15,4.5,161.0,6.1,22.5,164.0,161.51,124.54
2016,4,10,9,30,9.0,211.0,6.1,23.0,217.0,215.88,166.79
2016,4,10,9,45,13.5,238.0,6.15,24.0,248.0,247.11,190.05
2016,4,10,10,0,18.0,265.0,6.2,25.0,279.0,278.57,213.14
2016,4,10,10,15,12.5,230.0,6.2,25.0,240.0,237.9,181.34
2016,4,10,10,30,7.0,195.0,6.2,25.0,201.0,197.61,149.83
2016,4,10,10,45,8.5,201.0,6.2,25.5,208.0,205.01,155.11
2016,4,10,11,0,10.0,207.0,6.2,26.0,215.0,212.43,160.34
2016,4,10,11,15,42.5,319.0,6.2,26.0,356.5,364.06,276.03
2016,4,10,11,30,75.0,431.0,6.2,26.0,498.0,512.02,385.35
2016,4,10,11,45,80.5,442.0,6.2,26.0,515.5,527.58,396.17
2016,4,10,12,0,86.0,453.0,6.2,26.0,533.0,542.69,407.02
2016,4,10,12,15,50.5,365.5,6.1,25.5,412.5,415.95,313.82
2016,4,10,12,30,15.0,278.0,6.0,25.0,292.0,286.6,216.55
2016,4,10,12,45,69.0,374.5,5.95,25.0,438.5,439.16,332.72
2016,4,10,13,0,123.0,471.0,5.9,25.0,585.0,589.48,443.24
2016,4,10,13,15,131.5,456.5,5.7,25.0,577.0,577.52,434.26
2016,4,10,13,30,140.0,442.0,5.5,25.0,569.0,564.86,425.31
2016,4,10,13,45,133.5,439.5,5.3,25.0,558.0,550.15,414.26
2016,4,10,14,0,127.0,437.0,5.1,25.0,547.0,535.32,403.17
2016,4,10,14,15,63.5,278.0,5.25,25.0,333.0,321.45,244.78
2016,4,10,14,30,0.0,119.0,5.4,25.0,119.0,115.26,85.31
2016,4,10,14,45,1.0,138.5,5.6,25.5,139.5,134.74,100.69
2016,4,10,15,0,2.0,158.0,5.8,26.0,160.0,154.03,115.72
2016,4,10,15,15,8.5,197.0,5.85,26.0,203.5,195.13,148.0
2016,4,10,15,30,15.0,236.0,5.9,26.0,247.0,234.98,179.15
2016,4,10,15,45,15.0,224.0,5.95,26.0,234.5,222.2,169.66
2016,4,10,16,0,15.0,212.0,6.0,26.0,222.0,209.37,160.16
2016,4,10,16,15,124.5,216.0,5.9,25.5,281.0,253.74,195.15
2016,4,10,16,30,234.0,220.0,5.8,25.0,340.0,287.76,220.15
2016,4,10,16,45,210.0,199.5,5.7,25.0,298.0,246.07,186.62
2016,4,10,17,0,186.0,179.0,5.6,25.0,256.0,207.04,155.29
2016,4,10,17,15,282.0,146.0,5.3,24.5,242.5,180.48,129.69
2016,4,10,17,30,378.0,113.0,5.0,24.0,229.0,142.21,94.51
2016,4,10,17,45,299.5,97.0,4.7,23.5,177.0,100.47,66.51
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,65.15,50.28
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,45.84,33.16
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,28.73,16.77
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,16.22,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,4.91,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,9.64,0.0
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,25.1,14.61
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,40.69,27.99
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,60.84,44.98
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,80.91,61.62
2016,4,11,7,45,27.5,118.5,4.8,22.0,129.5,136.52,107.07
2016,4,11,8,0,55.0,155.0,5.1,23.0,177.0,192.25,151.76
2016,4,11,8,15,106.5,184.5,5.1,23.5,235.0,263.6,208.66
2016,4,11,8,30,158.0,214.0,5.1,24.0,293.0,333.77,263.56
2016,4,11,8,45,206.5,236.0,5.1,24.5,350.5,397.73,312.61
2016,4,11,9,0,255.0,258.0,5.1,25.0,408.0,473.07,369.16
2016,4,11,9,15,184.0,285.5,4.95,25.5,398.5,448.34,346.71
2016,4,11,9,30,113.0,313.0,4.8,26.0,389.0,417.1,319.54
2016,4,11,9,45,150.5,337.5,4.7,26.5,445.5,486.16,370.08
2016,4,11,10,0,188.0,362.0,4.6,27.0,502.0,548.77,414.58
2016,4,11,10,15,248.5,371.0,4.35,27.5,566.5,625.47,468.57
2016,4,11,10,30,309.0,380.0,4.1,28.0,631.0,695.58,516.68
2016,4,11,10,45,575.5,265.0,3.9,28.5,753.0,841.83,622.86
2016,4,11,11,0,842.0,150.0,3.7,29.0,875.0,982.35,714.49
2016,4,11,11,15,849.0,151.5,3.45,29.5,898.0,998.86,720.22
2016,4,11,11,30,856.0,153.0,3.2,30.0,921.0,1012.03,724.61
2016,4,11,11,45,869.0,148.5,3.0,30.5,938.5,1015.44,723.09
2016,4,11,12,0,882.0,144.0,2.8,31.0,956.0,1021.68,723.44
2016,4,11,12,15,884.0,144.0,2.65,31.0,962.0,1018.12,719.54
2016,4,11,12,30,886.0,144.0,2.5,31.0,968.0,1011.04,713.61
2016,4,11,12,45,892.5,140.0,2.45,31.0,967.0,1000.81,706.81
2016,4,11,13,0,899.0,136.0,2.4,31.0,966.0,987.0,697.92
2016,4,11,13,15,570.5,296.5,2.35,31.0,821.0,830.4,594.62
2016,4,11,13,30,242.0,457.0,2.3,31.0,676.0,671.04,480.14
2016,4,11,13,45,237.5,446.5,2.3,31.5,657.5,647.24,464.56
2016,4,11,14,0,233.0,436.0,2.3,32.0,639.0,622.98,447.69
2016,4,11,14,15,559.0,279.0,2.25,32.0,744.5,725.57,526.01
2016,4,11,14,30,885.0,122.0,2.2,32.0,850.0,798.44,578.31
2016,4,11,14,45,876.5,120.0,2.2,32.0,814.0,753.25,548.67
2016,4,11,15,0,868.0,118.0,2.2,32.0,778.0,706.26,517.89
2016,4,11,15,15,855.5,115.0,2.15,31.5,735.5,653.53,481.86
2016,4,11,15,30,843.0,112.0,2.1,31.0,693.0,600.12,444.26
2016,4,11,15,45,832.5,106.5,2.05,31.0,646.0,544.76,403.25
2016,4,11,16,0,822.0,101.0,2.0,31.0,599.0,488.83,360.54
2016,4,11,16,15,799.5,97.0,1.85,30.5,545.5,428.92,313.98
2016,4,11,16,30,777.0,93.0,1.7,30.0,492.0,370.27,266.94
2016,4,11,16,45,750.0,87.0,1.55,30.0,436.0,309.93,217.06
2016,4,11,17,0,723.0,81.0,1.4,30.0,380.0,251.99,168.46
2016,4,11,17,15,677.5,75.0,1.2,29.0,322.5,190.57,118.89
2016,4,11,17,30,632.0,69.0,1.0,28.0,265.0,136.67,77.42
2016,4,11,17,45,563.5,61.0,0.8,27.5,208.5,84.8,43.61
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,41.29,29.36
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,30.43,19.84
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,22.5,11.87
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,17.0,22.83,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,34.0,63.7,32.33
2016,4,12,6,45,228.5,43.0,3.75,13.5,77.5,122.49,89.03
2016,4,12,7,0,332.0,61.0,3.8,14.0,121.0,190.8,148.08
2016,4,12,7,15,219.5,86.5,3.7,14.5,132.0,187.65,150.46
2016,4,12,7,30,107.0,112.0,3.6,15.0,143.0,171.05,138.52
2016,4,12,7,45,53.5,89.0,3.5,15.5,104.5,117.27,93.88
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,63.79,48.25
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,74.46,56.91
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,85.19,65.45
2016,4,12,8,45,0.0,99.0,3.6,17.5,99.0,96.04,73.97
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,106.9,82.4
2016,4,12,9,15,0.0,119.5,3.7,18.5,119.5,116.26,89.53
2016,4,12,9,30,0.0,129.0,3.7,19.0,129.0,125.64,96.61
2016,4,12,9,45,0.0,91.0,3.7,19.5,91.0,88.11,66.03
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,51.29,36.08
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,53.73,37.91
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,56.17,39.7
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,98.49,73.28
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,141.26,106.63
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,85.85,62.89
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,31.0,19.22
2016,4,12,11,45,0.0,59.5,3.5,22.5,59.5,57.68,40.42
2016,4,12,12,0,0.0,87.0,3.5,23.0,87.0,84.45,61.42
2016,4,12,12,15,0.0,63.5,3.5,23.0,63.5,61.58,43.35
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,38.78,25.28
2016,4,12,12,45,11.5,193.5,3.55,23.5,204.0,199.53,151.12
2016,4,12,13,0,23.0,347.0,3.6,24.0,368.0,360.95,272.09
2016,4,12,13,15,26.5,357.5,3.65,24.0,382.0,377.52,284.03
2016,4,12,13,30,30.0,368.0,3.7,24.0,396.0,389.06,292.76
2016,4,12,13,45,24.0,334.5,3.75,24.0,356.5,346.0,261.02
2016,4,12,14,0,18.0,301.0,3.8,24.0,317.0,307.02,232.18
2016,4,12,14,15,12.5,246.5,3.85,24.0,257.5,248.73,188.46
2016,4,12,14,30,7.0,192.0,3.9,24.0,198.0,191.11,144.62
2016,4,12,14,45,16.5,243.5,4.0,24.0,257.0,246.93,188.05
2016,4,12,15,0,26.0,295.0,4.1,24.0,316.0,301.23,229.73
2016,4,12,15,15,17.0,250.0,4.1,24.0,263.5,250.88,191.52
2016,4,12,15,30,8.0,205.0,4.1,24.0,211.0,201.6,153.91
2016,4,12,15,45,8.5,201.5,4.1,24.0,207.5,197.62,151.29
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,193.47,148.48
2016,4,12,16,15,4.5,124.0,4.05,23.5,127.0,121.24,92.14
2016,4,12,16,30,0.0,50.0,4.0,23.0,50.0,48.32,33.86
2016,4,12,16,45,0.0,75.5,3.95,22.5,75.5,73.01,54.28
2016,4,12,17,0,0.0,101.0,3.9,22.0,101.0,96.79,74.0
2016,4,12,17,15,0.0,85.0,3.75,21.5,85.0,81.57,61.89
2016,4,12,17,30,0.0,69.0,3.6,21.0,69.0,66.41,49.63
2016,4,12,17,45,0.0,53.5,3.45,20.5,53.5,51.69,37.49
