Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.0,1.0,14.5,34.0,54.68,13.1
2016,4,23,6,30,311.0,34.0,1.1,15.0,68.0,125.98,86.18
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.5,189.06,140.58
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,264.08,204.37
2016,4,23,7,15,585.5,63.5,1.2,17.5,228.0,329.36,259.93
2016,4,23,7,30,650.0,71.0,1.1,18.0,285.0,400.91,318.34
2016,4,23,7,45,693.5,77.0,1.0,19.0,343.0,465.39,368.19
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,531.52,416.75
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,591.36,460.81
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,652.09,504.16
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.0,706.48,539.76
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,760.22,573.87
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.5,808.13,604.64
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,849.96,631.05
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.5,889.05,654.23
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,925.69,675.58
2016,4,23,10,15,897.0,115.0,1.6,24.0,842.0,957.68,694.48
2016,4,23,10,30,906.0,117.0,1.6,24.0,879.0,986.77,711.5
2016,4,23,10,45,910.5,120.0,1.65,24.5,907.5,1009.48,723.79
2016,4,23,11,0,915.0,123.0,1.7,25.0,936.0,1028.8,734.05
2016,4,23,11,15,919.0,124.0,1.7,25.0,957.0,1042.07,741.35
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,1051.77,746.61
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,1055.34,746.78
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,1055.26,744.89
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,1050.05,741.48
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,1041.23,736.03
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,1025.95,727.44
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1007.27,716.83
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,983.83,703.25
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,957.22,687.65
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.5,924.91,668.33
2016,4,23,14,0,905.0,126.0,2.0,26.0,933.0,889.87,647.1
2016,4,23,14,15,898.5,124.5,2.1,26.0,904.0,850.89,623.52
2016,4,23,14,30,892.0,123.0,2.2,26.0,875.0,809.56,598.0
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.5,763.42,568.79
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,715.61,537.66
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.5,663.64,501.76
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,609.47,463.13
2016,4,23,15,45,831.5,110.5,2.6,25.0,666.5,553.39,421.03
2016,4,23,16,0,816.0,107.0,2.7,25.0,618.0,497.28,377.47
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.0,437.94,330.4
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,379.91,282.82
2016,4,23,16,45,740.0,94.0,2.55,24.0,455.5,319.84,232.09
2016,4,23,17,0,709.0,89.0,2.5,24.0,399.0,259.94,180.9
2016,4,23,17,15,666.0,83.0,2.3,23.0,341.5,202.31,132.73
2016,4,23,17,30,623.0,77.0,2.1,22.0,284.0,149.47,90.27
2016,4,23,17,45,557.0,69.0,1.9,21.5,228.0,98.05,54.28
2016,4,23,18,0,491.0,61.0,1.7,21.0,172.0,54.64,32.57
2016,4,23,18,15,393.5,49.0,1.65,20.0,121.5,36.16,25.64
2016,4,23,18,30,296.0,37.0,1.6,19.0,71.0,28.58,18.46
2016,4,23,18,45,148.0,18.5,1.6,18.5,35.5,14.25,1.91
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,12.5,19.5,1.9,15.5,21.0,22.18,4.83
2016,4,24,6,30,25.0,39.0,2.1,16.0,42.0,47.36,32.03
2016,4,24,6,45,53.5,64.0,2.35,16.5,74.5,84.44,63.49
2016,4,24,7,0,82.0,89.0,2.6,17.0,107.0,128.14,100.53
2016,4,24,7,15,117.5,110.0,2.8,17.5,144.5,169.66,135.5
2016,4,24,7,30,153.0,131.0,3.0,18.0,182.0,214.96,173.13
2016,4,24,7,45,114.0,155.0,3.2,18.5,196.5,227.3,182.79
2016,4,24,8,0,75.0,179.0,3.4,19.0,211.0,229.46,183.5
2016,4,24,8,15,37.5,168.0,3.5,19.5,184.0,195.59,154.98
2016,4,24,8,30,0.0,157.0,3.6,20.0,157.0,154.62,120.48
2016,4,24,8,45,0.0,147.5,3.75,20.5,147.5,144.51,111.81
2016,4,24,9,0,0.0,138.0,3.9,21.0,138.0,134.7,103.42
2016,4,24,9,15,42.5,231.5,3.95,21.0,262.0,269.81,210.87
2016,4,24,9,30,85.0,325.0,4.0,21.0,386.0,405.89,315.16
2016,4,24,9,45,48.0,280.0,4.1,21.5,315.5,327.01,252.79
2016,4,24,10,0,11.0,235.0,4.2,22.0,245.0,241.23,185.05
2016,4,24,10,15,21.0,287.0,4.2,22.0,305.0,303.03,232.5
2016,4,24,10,30,31.0,339.0,4.2,22.0,365.0,373.77,285.55
2016,4,24,10,45,25.5,329.0,4.25,22.5,351.0,357.64,272.19
2016,4,24,11,0,20.0,319.0,4.3,23.0,337.0,334.16,253.68
2016,4,24,11,15,19.0,318.0,4.3,23.0,335.5,331.94,251.79
2016,4,24,11,30,18.0,317.0,4.3,23.0,334.0,329.66,249.84
2016,4,24,11,45,17.5,313.5,4.3,23.5,330.0,325.32,245.95
2016,4,24,12,0,17.0,310.0,4.3,24.0,326.0,320.93,242.08
2016,4,24,12,15,32.5,371.5,4.2,24.0,402.5,403.03,303.21
2016,4,24,12,30,48.0,433.0,4.1,24.0,479.0,478.77,358.31
2016,4,24,12,45,40.5,414.5,4.1,24.0,453.5,450.61,337.41
2016,4,24,13,0,33.0,396.0,4.1,24.0,428.0,422.73,317.03
2016,4,24,13,15,18.5,274.0,4.05,24.0,292.0,283.8,214.12
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,151.14,112.99
2016,4,24,13,45,3.0,147.0,3.95,24.0,150.0,145.19,108.6
2016,4,24,14,0,2.0,142.0,3.9,24.0,144.0,139.31,104.11
2016,4,24,14,15,135.5,276.0,3.85,24.0,390.5,378.73,290.69
2016,4,24,14,30,269.0,410.0,3.8,24.0,637.0,602.87,455.41
2016,4,24,14,45,512.5,286.5,3.75,24.0,696.5,650.62,495.07
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,677.19,518.92
2016,4,24,15,15,741.5,159.5,3.7,24.0,714.5,626.89,481.48
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,577.07,443.94
2016,4,24,15,45,473.0,221.0,3.7,24.0,548.5,461.04,354.32
2016,4,24,16,0,219.0,286.0,3.7,24.0,424.0,371.81,284.89
2016,4,24,16,15,431.5,210.0,3.65,24.0,452.0,377.43,288.44
2016,4,24,16,30,644.0,134.0,3.6,24.0,480.0,362.35,272.29
2016,4,24,16,45,612.5,126.0,3.55,24.0,426.5,306.33,225.13
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,253.42,180.15
2016,4,24,17,15,536.0,109.0,3.3,23.5,319.0,200.24,136.1
2016,4,24,17,30,491.0,100.0,3.1,23.0,265.0,151.89,97.6
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.5,104.62,64.1
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,64.43,41.92
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,44.17,32.34
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,33.05,22.05
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.66,3.85
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,49.84,18.79
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,110.14,75.9
2016,4,25,6,45,307.0,57.0,2.85,20.5,115.0,167.97,124.74
2016,4,25,7,0,400.0,72.0,3.0,21.0,163.0,236.5,182.61
2016,4,25,7,15,211.5,97.0,3.2,21.5,146.5,199.92,157.54
2016,4,25,7,30,23.0,122.0,3.4,22.0,130.0,133.16,103.95
2016,4,25,7,45,66.5,153.0,3.6,22.5,181.0,194.17,153.32
2016,4,25,8,0,110.0,184.0,3.8,23.0,232.0,261.37,206.59
2016,4,25,8,15,250.0,193.0,3.9,23.5,322.0,370.91,293.49
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,487.24,383.3
2016,4,25,8,45,234.0,240.0,4.15,24.5,369.5,431.43,336.31
2016,4,25,9,0,78.0,278.0,4.3,25.0,327.0,346.51,266.85
2016,4,25,9,15,167.5,303.5,4.35,25.5,419.5,455.45,349.99
2016,4,25,9,30,257.0,329.0,4.4,26.0,512.0,570.91,434.86
2016,4,25,9,45,298.5,341.0,4.45,26.5,566.0,627.11,474.16
2016,4,25,10,0,340.0,353.0,4.5,27.0,620.0,684.71,514.04
2016,4,25,10,15,573.5,255.5,4.5,27.0,729.5,815.76,611.82
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,943.05,699.18
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,964.81,710.53
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,983.52,720.55
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,996.47,728.27
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,1006.18,734.0
2016,4,25,11,45,851.0,152.5,4.55,28.5,952.0,1009.55,734.5
2016,4,25,12,0,875.0,138.0,4.6,29.0,970.0,1016.27,737.36
2016,4,25,12,15,876.0,138.5,4.55,29.0,974.0,1011.7,733.85
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,1003.73,728.33
2016,4,25,12,45,520.0,315.5,4.5,29.0,812.5,829.19,608.06
2016,4,25,13,0,163.0,492.0,4.5,29.0,647.0,645.94,470.96
2016,4,25,13,15,511.0,317.5,4.45,29.0,794.0,797.32,588.14
2016,4,25,13,30,859.0,143.0,4.4,29.0,941.0,920.77,675.39
2016,4,25,13,45,548.5,295.5,4.35,29.0,801.5,776.09,573.07
2016,4,25,14,0,238.0,448.0,4.3,29.0,662.0,637.62,468.38
2016,4,25,14,15,142.0,409.5,4.25,29.0,536.0,511.98,378.6
2016,4,25,14,30,46.0,371.0,4.2,29.0,410.0,392.82,291.06
2016,4,25,14,45,421.5,256.5,4.2,29.0,588.5,555.82,419.51
2016,4,25,15,0,797.0,142.0,4.2,29.0,767.0,685.59,517.6
2016,4,25,15,15,782.5,138.5,4.1,29.0,725.0,634.73,479.45
2016,4,25,15,30,768.0,135.0,4.0,29.0,683.0,583.39,441.12
2016,4,25,15,45,393.5,181.0,3.95,29.0,461.5,381.42,289.27
2016,4,25,16,0,19.0,227.0,3.9,29.0,240.0,225.25,169.17
2016,4,25,16,15,345.0,174.5,3.75,28.5,362.0,308.09,232.55
2016,4,25,16,30,671.0,122.0,3.6,28.0,484.0,361.95,267.76
2016,4,25,16,45,638.0,116.0,3.5,28.0,430.0,305.78,220.75
2016,4,25,17,0,605.0,110.0,3.4,28.0,376.0,252.84,176.21
2016,4,25,17,15,560.0,101.5,3.2,27.5,321.5,198.69,131.86
2016,4,25,17,30,515.0,93.0,3.0,27.0,267.0,149.7,93.29
2016,4,25,17,45,451.0,82.5,2.8,26.5,214.0,102.59,60.59
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,62.83,39.42
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,42.48,30.37
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,32.15,20.95
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,16.21,4.04
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.5,4.05,20.0,33.5,46.11,19.28
2016,4,26,6,30,185.0,45.0,4.1,20.0,67.0,106.31,74.07
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,160.98,120.46
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,224.25,174.09
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,172.28,135.72
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,94.44,72.34
2016,4,26,7,45,12.5,130.0,4.55,22.5,135.5,135.73,105.79
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,178.32,139.64
2016,4,26,8,15,156.5,194.5,4.8,23.0,277.5,306.48,243.19
2016,4,26,8,30,288.0,225.0,4.9,23.0,380.0,442.88,350.44
2016,4,26,8,45,339.0,238.5,5.05,23.5,439.0,506.48,398.27
2016,4,26,9,0,390.0,252.0,5.2,24.0,498.0,573.47,447.99
2016,4,26,9,15,548.5,212.5,5.25,24.5,587.5,681.4,529.65
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,795.31,612.34
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.5,835.41,638.08
2016,4,26,10,0,741.0,179.0,5.5,26.0,762.0,873.93,662.84
2016,4,26,10,15,752.0,182.5,5.55,26.0,797.0,905.55,683.73
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,934.81,702.99
2016,4,26,10,45,768.0,190.5,5.7,26.5,859.5,952.71,713.33
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,971.67,724.51
2016,4,26,11,15,778.0,197.0,5.85,27.0,907.0,985.06,733.12
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,995.36,739.77
2016,4,26,11,45,791.0,196.0,5.95,27.5,940.5,1000.44,741.52
2016,4,26,12,0,799.0,193.0,6.0,28.0,954.0,1002.35,741.26
2016,4,26,12,15,601.5,310.0,5.95,28.0,884.5,921.71,683.43
2016,4,26,12,30,404.0,427.0,5.9,28.0,815.0,832.41,615.02
2016,4,26,12,45,253.5,454.0,5.9,28.0,697.5,705.37,522.45
2016,4,26,13,0,103.0,481.0,5.9,28.0,580.0,573.81,424.62
2016,4,26,13,15,98.0,472.0,5.85,28.0,565.0,555.93,412.17
2016,4,26,13,30,93.0,463.0,5.8,28.0,550.0,537.99,399.35
2016,4,26,13,45,58.5,402.0,5.8,28.0,456.5,443.51,330.54
2016,4,26,14,0,24.0,341.0,5.8,28.0,363.0,350.38,261.66
2016,4,26,14,15,67.5,379.5,5.7,28.0,438.0,421.75,315.93
2016,4,26,14,30,111.0,418.0,5.6,28.0,513.0,487.62,365.01
2016,4,26,14,45,142.5,402.0,5.6,28.0,518.0,488.61,366.8
2016,4,26,15,0,174.0,386.0,5.6,28.0,523.0,486.36,366.25
2016,4,26,15,15,399.0,297.0,5.5,27.5,588.5,536.12,408.16
2016,4,26,15,30,624.0,208.0,5.4,27.0,654.0,565.33,432.88
2016,4,26,15,45,450.5,243.5,5.3,27.0,554.0,469.8,358.84
2016,4,26,16,0,277.0,279.0,5.2,27.0,454.0,392.12,298.57
2016,4,26,16,15,374.5,239.0,4.95,26.5,454.5,380.97,289.56
2016,4,26,16,30,472.0,199.0,4.7,26.0,455.0,356.69,268.52
2016,4,26,16,45,301.0,193.0,4.5,26.0,350.0,269.28,201.49
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,201.63,151.7
2016,4,26,17,15,102.0,166.5,4.1,25.5,208.5,167.88,125.9
2016,4,26,17,30,74.0,146.0,3.9,25.0,172.0,140.43,105.3
2016,4,26,17,45,116.5,125.0,3.7,25.0,156.5,115.77,84.27
2016,4,26,18,0,159.0,104.0,3.5,25.0,141.0,88.95,64.22
2016,4,26,18,15,108.0,75.0,3.5,24.5,97.0,61.78,46.83
2016,4,26,18,30,57.0,46.0,3.5,24.0,53.0,39.39,27.09
2016,4,26,18,45,28.5,23.0,3.55,23.5,26.5,20.53,7.33
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,55.23,26.5
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,120.64,85.48
2016,4,27,6,45,364.0,56.5,3.45,16.0,128.5,186.53,141.44
2016,4,27,7,0,489.0,68.0,3.5,16.0,182.0,268.6,211.7
2016,4,27,7,15,556.0,77.0,3.4,16.5,240.0,335.33,269.27
2016,4,27,7,30,623.0,86.0,3.3,17.0,298.0,408.53,330.39
2016,4,27,7,45,682.5,89.0,3.25,17.5,360.0,477.14,386.14
2016,4,27,8,0,742.0,92.0,3.2,18.0,422.0,550.41,443.6
2016,4,27,8,15,773.5,97.0,3.15,19.0,480.0,610.49,488.03
2016,4,27,8,30,805.0,102.0,3.1,20.0,538.0,673.39,532.82
2016,4,27,8,45,833.5,103.5,3.05,21.0,594.5,730.95,570.63
2016,4,27,9,0,862.0,105.0,3.0,22.0,651.0,788.49,606.94
2016,4,27,9,15,878.5,108.0,2.95,22.5,701.0,837.59,637.57
2016,4,27,9,30,895.0,111.0,2.9,23.0,751.0,880.51,663.41
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,921.66,686.68
2016,4,27,10,0,922.0,114.0,2.9,25.0,841.0,960.48,707.99
2016,4,27,10,15,930.5,116.0,2.8,25.5,878.0,992.62,725.15
2016,4,27,10,30,939.0,118.0,2.7,26.0,915.0,1021.71,740.14
2016,4,27,10,45,945.5,119.0,2.65,26.5,944.5,1044.61,751.5
2016,4,27,11,0,952.0,120.0,2.6,27.0,974.0,1064.09,760.69
2016,4,27,11,15,955.5,121.0,2.6,27.0,995.0,1077.05,767.89
2016,4,27,11,30,959.0,122.0,2.6,27.0,1016.0,1086.3,772.94
2016,4,27,11,45,963.5,120.5,2.6,27.5,1029.0,1090.26,773.32
2016,4,27,12,0,968.0,119.0,2.6,28.0,1042.0,1090.47,771.54
2016,4,27,12,15,968.0,119.0,2.6,28.0,1045.5,1083.94,767.28
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,1073.68,760.9
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,1057.81,749.65
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,1038.39,736.36
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,1014.1,721.09
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,986.5,703.82
2016,4,27,13,45,953.5,115.5,2.5,29.0,987.5,952.55,682.98
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,915.72,660.22
2016,4,27,14,15,941.0,112.5,2.4,28.5,934.5,874.95,635.23
2016,4,27,14,30,934.0,111.0,2.3,28.0,904.0,831.76,608.43
2016,4,27,14,45,923.0,110.0,2.25,28.0,866.0,783.92,577.43
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,734.42,545.01
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.5,681.46,506.99
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,627.47,467.11
2016,4,27,15,45,869.5,102.0,1.65,28.0,689.0,569.64,423.82
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,509.74,377.98
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,449.57,330.68
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,390.53,282.92
2016,4,27,16,45,775.5,89.0,1.1,28.0,473.5,328.92,232.48
2016,4,27,17,0,743.0,85.0,1.0,28.0,416.0,270.3,183.61
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.5,209.05,133.5
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,154.85,90.6
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,101.95,54.14
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,56.99,31.67
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,35.6,24.62
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,28.96,18.45
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,14.06,3.62
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,38.5,57.48,29.44
2016,4,28,6,30,262.0,44.0,1.7,16.0,77.0,125.83,89.16
2016,4,28,6,45,355.5,58.0,2.0,17.0,127.0,186.03,140.53
2016,4,28,7,0,449.0,72.0,2.3,18.0,177.0,258.37,201.89
2016,4,28,7,15,511.5,81.5,2.45,18.5,232.5,321.61,255.81
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,390.83,313.12
2016,4,28,7,45,621.0,97.5,2.8,20.0,345.0,454.03,363.56
2016,4,28,8,0,668.0,104.0,3.0,21.0,402.0,520.74,415.02
2016,4,28,8,15,699.0,109.5,3.25,21.5,457.0,579.21,459.57
2016,4,28,8,30,730.0,115.0,3.5,22.0,512.0,638.86,503.87
2016,4,28,8,45,755.0,118.5,3.8,23.0,565.0,692.72,541.64
2016,4,28,9,0,780.0,122.0,4.1,24.0,618.0,744.4,575.86
2016,4,28,9,15,797.0,125.5,4.1,24.0,665.5,791.3,607.33
2016,4,28,9,30,814.0,129.0,4.1,24.0,713.0,836.84,637.49
2016,4,28,9,45,827.0,132.0,4.2,24.5,755.5,876.71,662.58
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,914.45,686.01
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,945.55,704.26
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,968.18,716.73
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.0,989.62,728.73
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,1007.84,738.62
2016,4,28,11,15,871.0,147.0,4.4,27.0,945.5,1020.24,745.94
2016,4,28,11,30,875.0,148.0,4.4,27.0,966.0,1029.27,751.2
2016,4,28,11,45,874.0,151.0,4.45,27.0,977.0,1031.88,752.68
2016,4,28,12,0,873.0,154.0,4.5,27.0,988.0,1031.02,752.07
2016,4,28,12,15,872.5,154.5,4.45,27.0,991.0,1024.78,747.5
2016,4,28,12,30,872.0,155.0,4.4,27.0,994.0,1015.19,740.9
2016,4,28,12,45,861.0,160.5,4.4,27.5,986.0,997.02,727.61
2016,4,28,13,0,850.0,166.0,4.4,28.0,978.0,980.67,715.72
2016,4,28,13,15,845.0,165.0,4.35,28.0,963.5,955.64,699.3
2016,4,28,13,30,840.0,164.0,4.3,28.0,949.0,927.81,681.12
2016,4,28,13,45,818.5,172.0,4.25,28.0,922.5,891.63,657.32
2016,4,28,14,0,797.0,180.0,4.2,28.0,896.0,853.85,632.41
2016,4,28,14,15,563.5,288.0,4.15,28.0,786.5,739.31,550.04
2016,4,28,14,30,330.0,396.0,4.1,28.0,677.0,636.46,472.28
2016,4,28,14,45,235.5,391.0,4.05,28.0,587.0,546.29,407.08
2016,4,28,15,0,141.0,386.0,4.0,28.0,497.0,463.54,346.11
2016,4,28,15,15,117.0,359.5,3.95,27.5,448.5,414.44,311.23
2016,4,28,15,30,93.0,333.0,3.9,27.0,400.0,369.07,278.48
2016,4,28,15,45,78.5,304.5,3.85,27.0,358.5,328.36,248.46
2016,4,28,16,0,64.0,276.0,3.8,27.0,317.0,289.27,219.36
2016,4,28,16,15,32.0,216.0,3.65,26.5,236.5,216.24,164.41
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,148.81,112.96
2016,4,28,16,45,0.5,149.0,3.35,26.0,149.5,141.79,107.92
2016,4,28,17,0,1.0,142.0,3.2,26.0,143.0,134.55,102.58
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,159.08,117.62
2016,4,28,17,30,270.0,152.0,2.8,25.0,244.0,168.05,118.95
2016,4,28,17,45,207.0,128.5,2.65,25.0,191.5,123.67,86.99
2016,4,28,18,0,144.0,105.0,2.5,25.0,139.0,89.97,65.06
2016,4,28,18,15,99.5,75.0,2.55,24.5,95.5,61.94,47.01
2016,4,28,18,30,55.0,45.0,2.6,24.0,52.0,38.78,26.7
2016,4,28,18,45,27.5,22.5,2.7,24.0,26.0,20.21,8.13
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,4.84,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.5,33.5,45.27,23.68
2016,4,29,6,30,114.0,49.0,2.9,22.0,63.0,88.69,62.19
2016,4,29,6,45,163.5,73.5,3.05,22.5,106.0,137.85,103.28
2016,4,29,7,0,213.0,98.0,3.2,23.0,149.0,192.27,148.69
2016,4,29,7,15,106.5,87.5,3.55,23.0,113.0,139.58,108.68
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,74.8,56.0
2016,4,29,7,45,49.0,132.5,4.25,23.5,155.0,161.91,126.9
2016,4,29,8,0,98.0,188.0,4.6,24.0,233.0,252.74,199.13
2016,4,29,8,15,59.5,194.0,4.75,24.5,222.5,237.53,185.55
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,213.16,164.71
2016,4,29,8,45,11.5,185.0,5.1,25.5,192.0,190.88,146.32
2016,4,29,9,0,2.0,170.0,5.3,26.0,172.0,168.32,127.75
2016,4,29,9,15,82.0,257.0,5.35,26.0,316.5,328.58,253.37
2016,4,29,9,30,162.0,344.0,5.4,26.0,461.0,498.84,381.7
2016,4,29,9,45,102.0,340.5,5.45,26.5,415.5,438.2,333.23
2016,4,29,10,0,42.0,337.0,5.5,27.0,370.0,381.73,288.13
2016,4,29,10,15,56.0,368.5,5.45,27.0,415.0,427.92,322.23
2016,4,29,10,30,70.0,400.0,5.4,27.0,460.0,474.41,355.91
2016,4,29,10,45,44.5,356.5,5.4,27.5,395.0,404.16,302.61
2016,4,29,11,0,19.0,313.0,5.4,28.0,330.0,326.94,244.07
2016,4,29,11,15,9.5,219.5,5.35,28.0,228.0,224.16,166.99
2016,4,29,11,30,0.0,126.0,5.3,28.0,126.0,122.59,89.4
2016,4,29,11,45,6.0,179.0,5.25,28.5,185.0,180.58,133.67
2016,4,29,12,0,12.0,232.0,5.2,29.0,244.0,238.64,177.11
2016,4,29,12,15,54.5,358.5,5.15,29.0,411.5,411.28,305.51
2016,4,29,12,30,97.0,485.0,5.1,29.0,579.0,578.83,425.31
2016,4,29,12,45,85.0,474.5,5.05,29.0,557.0,553.31,406.23
2016,4,29,13,0,73.0,464.0,5.0,29.0,535.0,527.93,387.94
2016,4,29,13,15,156.0,469.0,4.9,29.0,616.5,609.78,448.46
2016,4,29,13,30,239.0,474.0,4.8,29.0,698.0,683.21,501.52
2016,4,29,13,45,182.5,464.0,4.75,29.0,632.5,614.27,451.71
2016,4,29,14,0,126.0,454.0,4.7,29.0,567.0,548.19,403.97
2016,4,29,14,15,327.0,390.0,4.6,28.5,671.0,643.75,478.62
2016,4,29,14,30,528.0,326.0,4.5,28.0,775.0,723.81,539.88
2016,4,29,14,45,467.5,347.5,4.4,28.0,733.0,675.02,503.5
2016,4,29,15,0,407.0,369.0,4.3,28.0,691.0,630.34,470.44
2016,4,29,15,15,389.5,357.0,4.1,28.0,652.0,586.22,438.53
2016,4,29,15,30,372.0,345.0,3.9,28.0,613.0,542.88,406.8
2016,4,29,15,45,342.0,309.5,3.75,28.0,543.0,472.57,355.38
2016,4,29,16,0,312.0,274.0,3.6,28.0,473.0,405.11,305.28
2016,4,29,16,15,281.0,280.5,3.35,27.5,448.5,377.4,284.11
2016,4,29,16,30,250.0,287.0,3.1,27.0,424.0,353.87,265.91
2016,4,29,16,45,134.0,224.0,2.9,27.0,296.5,245.22,184.59
2016,4,29,17,0,18.0,161.0,2.7,27.0,169.0,155.99,118.28
2016,4,29,17,15,9.5,138.5,2.55,26.5,142.5,131.75,100.07
2016,4,29,17,30,1.0,116.0,2.4,26.0,116.0,108.66,82.44
2016,4,29,17,45,49.5,111.5,2.25,26.0,123.5,103.65,76.65
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,90.4,65.89
2016,4,29,18,15,65.0,73.5,2.05,25.5,87.5,60.97,46.02
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,36.8,24.99
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,20.0,8.36
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,10.46,0.0
2016,4,30,6,15,119.0,29.0,3.4,14.5,44.0,61.11,34.88
2016,4,30,6,30,221.0,50.0,3.5,15.0,79.0,122.33,88.5
2016,4,30,6,45,318.0,64.5,3.65,15.5,129.0,182.14,139.7
2016,4,30,7,0,415.0,79.0,3.8,16.0,179.0,252.97,200.5
2016,4,30,7,15,478.0,90.0,3.9,16.5,234.5,315.54,254.38
2016,4,30,7,30,541.0,101.0,4.0,17.0,290.0,386.71,313.9
2016,4,30,7,45,592.0,107.5,4.15,18.0,347.5,450.54,365.48
2016,4,30,8,0,643.0,114.0,4.3,19.0,405.0,518.29,418.53
2016,4,30,8,15,675.0,120.5,4.25,19.5,460.0,577.31,463.45
2016,4,30,8,30,707.0,127.0,4.2,20.0,515.0,637.63,508.1
2016,4,30,8,45,737.0,129.5,4.2,21.0,569.0,693.06,547.04
2016,4,30,9,0,767.0,132.0,4.2,22.0,623.0,748.84,583.71
2016,4,30,9,15,784.5,135.5,4.0,22.5,670.5,793.11,611.56
2016,4,30,9,30,802.0,139.0,3.8,23.0,718.0,838.56,639.63
2016,4,30,9,45,822.0,138.5,3.6,23.5,762.0,880.38,664.51
2016,4,30,10,0,842.0,138.0,3.4,24.0,806.0,920.48,687.64
2016,4,30,10,15,852.0,140.0,3.2,24.0,842.0,951.93,705.82
2016,4,30,10,30,862.0,142.0,3.0,24.0,878.0,980.65,721.94
2016,4,30,10,45,873.0,141.0,2.8,24.5,908.0,998.49,729.26
2016,4,30,11,0,884.0,140.0,2.6,25.0,938.0,1019.08,738.24
2016,4,30,11,15,888.5,141.5,2.35,25.0,959.0,1032.6,743.34
2016,4,30,11,30,893.0,143.0,2.1,25.0,980.0,1042.71,746.07
2016,4,30,11,45,900.5,140.5,1.9,25.5,994.0,1048.31,744.96
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,1050.43,741.6
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,1044.54,736.26
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,1035.18,728.96
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,1021.4,717.66
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,1004.25,704.47
2016,4,30,13,15,908.0,134.0,1.3,27.0,994.0,980.54,690.39
2016,4,30,13,30,905.0,133.0,1.3,27.0,981.0,953.73,674.48
2016,4,30,13,45,902.0,131.0,1.35,27.5,960.0,922.99,655.51
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,889.4,634.67
2016,4,30,14,15,892.5,127.5,1.35,27.5,910.0,850.75,611.67
2016,4,30,14,30,886.0,126.0,1.3,27.0,881.0,809.8,586.98
2016,4,30,14,45,879.0,123.0,1.3,27.0,845.5,764.97,558.88
2016,4,30,15,0,872.0,120.0,1.3,27.0,810.0,718.3,529.08
2016,4,30,15,15,860.0,117.5,1.25,27.0,767.5,667.25,493.41
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,613.81,455.24
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,558.09,414.4
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,502.16,372.16
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,443.72,326.78
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,386.46,280.91
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,327.21,232.44
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,267.62,182.91
2016,4,30,17,15,684.5,82.5,0.85,26.5,357.0,210.13,135.72
2016,4,30,17,30,644.0,77.0,0.8,26.0,300.0,157.08,93.53
2016,4,30,17,45,586.5,69.0,0.8,25.5,244.0,105.01,56.85
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,59.84,33.04
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,36.55,25.64
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,30.44,19.98
2016,4,30,18,45,198.5,25.0,0.95,22.5,48.0,19.3,8.33
2016,4,30,19,0,54.0,10.0,1.0,22.0,11.0,9.83,0.0
2016,4,30,19,15,27.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,16.85,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,48.0,73.01,43.1
2016,5,1,6,30,278.0,46.0,3.5,16.0,84.0,133.34,95.69
2016,5,1,6,45,362.5,59.5,3.75,17.0,133.0,191.46,145.84
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,260.77,205.18
2016,5,1,7,15,223.5,64.5,4.1,18.5,119.0,175.39,140.04
2016,5,1,7,30,0.0,56.0,4.2,19.0,56.0,54.11,39.69
2016,5,1,7,45,0.0,80.0,4.35,19.5,80.0,77.49,58.92
2016,5,1,8,0,0.0,104.0,4.5,20.0,104.0,101.36,78.15
2016,5,1,8,15,0.0,109.5,4.5,20.0,109.5,106.62,82.12
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,111.93,86.11
2016,5,1,8,45,1.0,142.5,4.55,20.5,143.5,140.03,108.25
2016,5,1,9,0,2.0,170.0,4.6,21.0,172.0,168.27,130.16
2016,5,1,9,15,5.5,193.0,4.55,21.5,197.5,194.09,149.95
2016,5,1,9,30,9.0,216.0,4.5,22.0,223.0,220.16,169.67
2016,5,1,9,45,23.5,273.5,4.5,22.5,292.5,291.13,224.05
2016,5,1,10,0,38.0,331.0,4.5,23.0,362.0,371.54,284.17
2016,5,1,10,15,77.0,376.5,4.5,23.0,442.0,455.71,347.38
2016,5,1,10,30,116.0,422.0,4.5,23.0,522.0,549.26,416.01
2016,5,1,10,45,100.5,430.5,4.5,23.0,519.0,535.68,404.69
2016,5,1,11,0,85.0,439.0,4.5,23.0,516.0,529.26,398.98
2016,5,1,11,15,183.5,452.0,4.5,23.0,623.0,647.56,487.01
2016,5,1,11,30,282.0,465.0,4.5,23.0,730.0,765.53,571.87
2016,5,1,11,45,200.0,477.0,4.5,23.5,666.0,687.44,512.61
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,615.16,457.77
2016,5,1,12,15,75.0,445.0,4.5,24.0,517.5,518.97,388.12
2016,5,1,12,30,32.0,401.0,4.5,24.0,433.0,429.99,322.35
2016,5,1,12,45,92.0,448.0,4.5,24.0,537.0,533.3,399.76
2016,5,1,13,0,152.0,495.0,4.5,24.0,641.0,637.45,475.28
2016,5,1,13,15,101.5,460.5,4.55,24.0,557.5,547.21,409.44
2016,5,1,13,30,51.0,426.0,4.6,24.0,474.0,463.07,347.55
2016,5,1,13,45,419.5,305.5,4.65,24.0,685.0,672.41,512.07
2016,5,1,14,0,788.0,185.0,4.7,24.0,896.0,851.45,644.6
2016,5,1,14,15,779.5,182.5,4.7,23.5,867.0,813.25,618.77
2016,5,1,14,30,771.0,180.0,4.7,23.0,838.0,773.29,592.73
2016,5,1,14,45,733.0,192.5,4.75,23.0,797.0,723.93,557.11
2016,5,1,15,0,695.0,205.0,4.8,23.0,756.0,675.64,521.32
2016,5,1,15,15,679.0,200.0,4.75,23.0,714.5,626.6,484.62
2016,5,1,15,30,663.0,195.0,4.7,23.0,673.0,577.54,447.19
2016,5,1,15,45,614.0,194.0,4.7,23.0,614.0,514.44,398.44
2016,5,1,16,0,565.0,193.0,4.7,23.0,555.0,455.01,351.65
2016,5,1,16,15,522.5,188.5,4.55,22.5,501.5,399.51,307.54
2016,5,1,16,30,480.0,184.0,4.4,22.0,448.0,347.87,265.74
2016,5,1,16,45,419.5,174.5,4.3,22.0,387.5,290.11,218.72
2016,5,1,17,0,359.0,165.0,4.2,22.0,327.0,241.81,179.4
2016,5,1,17,15,313.5,152.5,3.95,21.5,280.5,197.94,144.07
2016,5,1,17,30,268.0,140.0,3.7,21.0,234.0,159.1,113.8
2016,5,1,17,45,229.0,118.5,3.5,21.0,188.5,118.83,83.54
2016,5,1,18,0,190.0,97.0,3.3,21.0,143.0,83.35,59.55
2016,5,1,18,15,139.5,74.0,3.3,20.5,102.5,58.49,44.95
2016,5,1,18,30,89.0,51.0,3.3,20.0,62.0,43.38,31.23
2016,5,1,18,45,44.5,28.5,3.3,19.5,34.0,25.07,13.06
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.97,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,8.19,0.58
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,14.46,6.45
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,23.15,14.09
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,31.85,21.7
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,41.52,30.04
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,51.2,38.26
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,36.21,25.3
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,21.24,12.42
2016,5,2,8,15,54.5,133.0,5.7,14.0,163.0,169.1,137.57
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,327.16,266.88
2016,5,2,8,45,54.5,141.5,5.7,14.5,171.5,182.0,147.0
2016,5,2,9,0,0.0,39.0,5.7,15.0,39.0,37.71,25.82
2016,5,2,9,15,0.0,83.0,5.6,15.0,83.0,80.34,61.06
2016,5,2,9,30,0.0,127.0,5.5,15.0,127.0,123.52,96.21
2016,5,2,9,45,2.5,154.5,5.45,15.0,157.0,152.91,119.91
2016,5,2,10,0,5.0,182.0,5.4,15.0,187.0,182.51,143.56
2016,5,2,10,15,7.0,195.0,5.25,15.0,201.5,197.33,155.19
2016,5,2,10,30,9.0,208.0,5.1,15.0,216.0,212.2,166.83
2016,5,2,10,45,8.0,196.0,5.0,15.5,203.0,199.37,156.01
2016,5,2,11,0,7.0,184.0,4.9,16.0,190.0,186.55,145.33
2016,5,2,11,15,12.5,252.0,4.85,16.0,264.0,259.35,202.73
2016,5,2,11,30,18.0,320.0,4.8,16.0,338.0,332.39,259.22
2016,5,2,11,45,58.5,400.5,4.75,16.0,457.5,460.42,357.92
2016,5,2,12,0,99.0,481.0,4.7,16.0,577.0,581.63,448.59
2016,5,2,12,15,83.5,472.5,4.75,16.0,553.5,555.2,428.03
2016,5,2,12,30,68.0,464.0,4.8,16.0,530.0,528.72,407.97
2016,5,2,12,45,52.5,437.5,4.85,16.0,488.5,484.36,374.6
2016,5,2,13,0,37.0,411.0,4.9,16.0,447.0,440.6,341.45
2016,5,2,13,15,28.5,370.0,4.9,16.0,397.5,389.85,302.99
2016,5,2,13,30,20.0,329.0,4.9,16.0,348.0,337.67,263.05
2016,5,2,13,45,37.5,370.5,4.9,16.5,405.0,393.88,306.49
2016,5,2,14,0,55.0,412.0,4.9,17.0,462.0,446.06,346.01
2016,5,2,14,15,31.5,307.5,4.8,17.0,336.5,323.04,251.75
2016,5,2,14,30,8.0,203.0,4.7,17.0,211.0,202.34,157.35
2016,5,2,14,45,9.5,219.0,4.6,17.5,227.5,218.17,169.95
2016,5,2,15,0,11.0,235.0,4.5,18.0,244.0,233.67,182.04
2016,5,2,15,15,14.0,243.0,4.35,18.0,254.0,242.16,189.02
2016,5,2,15,30,17.0,251.0,4.2,18.0,264.0,250.13,195.6
2016,5,2,15,45,86.0,273.0,4.1,18.0,329.5,303.97,238.96
2016,5,2,16,0,155.0,295.0,4.0,18.0,395.0,348.92,274.15
2016,5,2,16,15,95.0,255.0,3.8,18.0,315.0,278.56,218.9
2016,5,2,16,30,35.0,215.0,3.6,18.0,235.0,212.91,167.53
2016,5,2,16,45,59.5,201.5,3.45,18.0,230.5,204.92,161.05
2016,5,2,17,0,84.0,188.0,3.3,18.0,226.0,193.87,151.46
2016,5,2,17,15,76.5,163.5,3.0,17.5,195.0,163.99,127.52
2016,5,2,17,30,69.0,139.0,2.7,17.0,164.0,135.18,104.4
2016,5,2,17,45,58.5,115.0,2.4,17.0,133.5,107.63,82.38
2016,5,2,18,0,48.0,91.0,2.1,17.0,103.0,81.66,61.99
2016,5,2,18,15,30.5,68.0,1.8,16.0,75.0,60.11,47.23
2016,5,2,18,30,13.0,45.0,1.5,15.0,47.0,40.87,29.82
