Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,45,6.5,25.5,1.2,14.5,26.5,24.27,13.16
2016,5,2,19,0,0.0,6.0,0.9,14.0,6.0,5.9,0.0
2016,5,2,19,15,0.0,3.0,0.9,14.0,3.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,14.0,1.7,10.0,16.0,27.53,0.0
2016,5,3,6,15,227.5,29.0,1.85,10.5,56.0,88.63,55.32
2016,5,3,6,30,368.0,44.0,2.0,11.0,96.0,157.31,115.0
2016,5,3,6,45,463.5,53.0,2.15,12.0,149.0,220.34,170.37
2016,5,3,7,0,559.0,62.0,2.3,13.0,202.0,293.76,234.13
2016,5,3,7,15,616.0,69.0,2.45,13.5,259.0,357.92,290.05
2016,5,3,7,30,673.0,76.0,2.6,14.0,316.0,427.35,348.56
2016,5,3,7,45,714.5,81.0,2.8,15.0,374.0,490.89,400.03
2016,5,3,8,0,756.0,86.0,3.0,16.0,432.0,555.91,450.89
2016,5,3,8,15,783.5,90.0,3.05,16.5,488.5,614.54,495.53
2016,5,3,8,30,811.0,94.0,3.1,17.0,545.0,673.79,539.04
2016,5,3,8,45,831.0,97.5,3.15,17.5,598.0,727.26,575.47
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,780.03,610.72
2016,5,3,9,15,866.0,103.5,3.2,18.5,699.5,822.44,637.71
2016,5,3,9,30,881.0,106.0,3.2,19.0,748.0,867.17,665.97
2016,5,3,9,45,891.5,109.0,3.2,19.5,790.5,906.55,690.09
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,943.48,712.28
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,974.29,731.52
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,1002.16,748.79
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,1024.04,760.63
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,1042.54,770.28
2016,5,3,11,15,933.0,120.0,3.2,21.0,982.5,1055.53,777.9
2016,5,3,11,30,937.0,121.0,3.2,21.0,1003.0,1064.94,783.33
2016,5,3,11,45,940.5,120.5,3.2,21.5,1016.0,1068.7,783.72
2016,5,3,12,0,944.0,120.0,3.2,22.0,1029.0,1068.81,781.92
2016,5,3,12,15,944.5,120.5,3.2,22.0,1033.0,1063.29,778.14
2016,5,3,12,30,945.0,121.0,3.2,22.0,1037.0,1054.16,772.2
2016,5,3,12,45,944.0,120.5,3.2,22.5,1032.0,1039.03,761.02
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,1020.46,747.77
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,996.67,732.65
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,969.68,715.48
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,937.37,693.41
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,902.24,669.49
2016,5,3,14,15,920.5,115.5,3.15,24.0,926.5,862.76,643.54
2016,5,3,14,30,914.0,114.0,3.1,24.0,897.0,820.91,615.85
2016,5,3,14,45,904.5,112.5,3.1,24.0,860.0,774.69,585.18
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,726.78,553.0
2016,5,3,15,15,883.5,108.5,3.1,23.5,780.0,675.17,516.86
2016,5,3,15,30,872.0,106.0,3.1,23.0,737.0,622.53,478.5
2016,5,3,15,45,856.5,103.0,3.1,23.0,688.5,566.46,435.52
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,507.97,389.5
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,449.04,342.22
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,391.16,294.25
2016,5,3,16,45,771.5,88.5,2.8,22.0,478.0,331.06,242.91
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,273.47,192.87
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,213.38,141.87
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,159.95,97.76
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,107.25,59.13
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,61.62,33.93
2016,5,3,18,15,458.5,50.0,1.45,18.0,143.0,35.7,25.66
2016,5,3,18,30,370.0,40.0,1.4,17.0,91.0,30.01,20.28
2016,5,3,18,45,226.0,26.0,1.35,16.5,52.5,19.97,9.94
2016,5,3,19,0,82.0,12.0,1.3,16.0,14.0,11.8,0.0
2016,5,3,19,15,41.0,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,26.07,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,55.5,86.09,54.04
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,152.72,111.05
2016,5,4,6,45,433.5,56.5,3.05,15.0,147.5,214.69,164.99
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,286.64,227.07
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,350.57,282.21
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,419.9,340.04
2016,5,4,7,45,683.0,88.5,3.45,18.0,371.0,482.66,390.28
2016,5,4,8,0,725.0,94.0,3.5,19.0,429.0,548.31,440.9
2016,5,4,8,15,754.0,99.0,3.55,19.5,485.0,605.86,484.5
2016,5,4,8,30,783.0,104.0,3.6,20.0,541.0,665.89,528.62
2016,5,4,8,45,805.0,107.5,3.7,21.0,594.0,719.61,564.51
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,772.85,599.03
2016,5,4,9,15,843.0,114.5,3.8,22.5,695.5,820.39,629.56
2016,5,4,9,30,859.0,118.0,3.8,23.0,744.0,866.39,658.54
2016,5,4,9,45,870.5,121.0,3.85,23.5,787.0,901.24,679.7
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,938.38,702.31
2016,5,4,10,15,891.5,126.0,3.9,24.5,866.5,970.05,720.73
2016,5,4,10,30,901.0,128.0,3.9,25.0,903.0,998.88,737.16
2016,5,4,10,45,907.5,129.5,3.9,25.5,932.0,1021.26,749.26
2016,5,4,11,0,914.0,131.0,3.9,26.0,961.0,1040.38,759.27
2016,5,4,11,15,918.5,132.0,3.85,26.0,982.0,1053.6,766.66
2016,5,4,11,30,923.0,133.0,3.8,26.0,1003.0,1063.32,771.9
2016,5,4,11,45,929.5,131.0,3.8,26.0,1017.0,1068.44,774.69
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,1069.98,775.32
2016,5,4,12,15,937.0,129.0,3.8,26.0,1035.5,1064.42,771.53
2016,5,4,12,30,938.0,129.0,3.8,26.0,1040.0,1055.3,765.62
2016,5,4,12,45,937.5,128.5,3.8,26.5,1035.5,1040.7,754.81
2016,5,4,13,0,937.0,128.0,3.8,27.0,1031.0,1022.69,741.95
2016,5,4,13,15,934.5,127.5,3.8,27.0,1017.5,999.46,727.26
2016,5,4,13,30,932.0,127.0,3.8,27.0,1004.0,973.04,710.54
2016,5,4,13,45,928.0,125.5,3.8,27.0,982.5,941.26,690.27
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,906.62,668.06
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.0,867.25,642.3
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,825.52,614.8
2016,5,4,14,45,902.5,118.5,3.7,27.0,866.5,779.22,584.17
2016,5,4,15,0,894.0,116.0,3.7,27.0,830.0,731.15,552.0
2016,5,4,15,15,882.0,114.0,3.6,27.0,786.5,679.75,514.68
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,627.37,475.61
2016,5,4,15,45,856.0,108.0,3.45,27.0,695.0,569.37,431.7
2016,5,4,16,0,842.0,104.0,3.4,27.0,647.0,512.74,387.52
2016,5,4,16,15,821.0,100.5,3.15,26.5,593.5,453.57,340.5
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,395.49,292.95
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,336.1,243.27
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,278.83,194.4
2016,5,4,17,15,711.0,81.5,2.1,24.0,371.5,217.68,143.27
2016,5,4,17,30,672.0,76.0,1.8,23.0,314.0,163.37,99.02
2016,5,4,17,45,617.5,68.5,1.55,22.5,257.0,110.32,60.32
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,63.76,34.52
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,36.92,26.38
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,31.77,21.53
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,21.29,10.99
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,12.78,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,41.74,0.0
2016,5,5,6,15,283.0,28.0,1.3,16.0,62.5,101.17,63.14
2016,5,5,6,30,427.0,41.0,1.5,17.0,104.0,171.53,122.51
2016,5,5,6,45,510.0,50.0,1.7,18.0,157.5,233.82,176.59
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,305.11,237.39
2016,5,5,7,15,646.5,65.5,1.85,19.5,268.0,369.03,291.37
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,437.81,347.13
2016,5,5,7,45,733.5,77.5,1.8,20.5,382.0,497.66,394.2
2016,5,5,8,0,767.0,83.0,1.8,21.0,439.0,560.71,441.81
2016,5,5,8,15,792.5,87.0,1.8,22.0,494.5,618.47,482.86
2016,5,5,8,30,818.0,91.0,1.8,23.0,550.0,676.66,522.14
2016,5,5,8,45,833.0,96.0,1.8,24.0,601.0,728.28,554.11
2016,5,5,9,0,848.0,101.0,1.8,25.0,652.0,778.8,584.48
2016,5,5,9,15,862.0,104.0,1.75,25.0,699.5,820.75,610.24
2016,5,5,9,30,876.0,107.0,1.7,25.0,747.0,864.93,637.14
2016,5,5,9,45,882.5,111.0,1.7,25.5,787.5,901.59,657.96
2016,5,5,10,0,889.0,115.0,1.7,26.0,828.0,935.58,676.87
2016,5,5,10,15,896.5,117.0,1.7,26.0,863.0,965.56,694.42
2016,5,5,10,30,904.0,119.0,1.7,26.0,898.0,992.61,710.09
2016,5,5,10,45,906.5,122.0,1.7,26.5,925.0,1012.73,720.02
2016,5,5,11,0,909.0,125.0,1.7,27.0,952.0,1029.46,727.93
2016,5,5,11,15,912.0,126.0,1.7,27.0,971.5,1041.15,734.27
2016,5,5,11,30,915.0,127.0,1.7,27.0,991.0,1049.35,738.61
2016,5,5,11,45,920.0,125.5,1.75,27.5,1003.5,1053.48,739.88
2016,5,5,12,0,925.0,124.0,1.8,28.0,1016.0,1054.06,739.14
2016,5,5,12,15,925.0,124.0,1.85,28.0,1019.0,1047.6,735.68
2016,5,5,12,30,925.0,124.0,1.9,28.0,1022.0,1037.64,730.24
2016,5,5,12,45,922.5,124.0,2.0,28.5,1016.5,1021.8,720.46
2016,5,5,13,0,920.0,124.0,2.1,29.0,1011.0,1002.67,708.67
2016,5,5,13,15,916.5,123.5,2.15,29.0,997.0,978.91,694.82
2016,5,5,13,30,913.0,123.0,2.2,29.0,983.0,952.06,679.02
2016,5,5,13,45,719.0,242.0,2.25,29.0,910.0,874.11,630.16
2016,5,5,14,0,525.0,361.0,2.3,29.0,837.0,798.74,576.08
2016,5,5,14,15,707.0,239.5,2.3,29.0,859.0,809.85,589.88
2016,5,5,14,30,889.0,118.0,2.3,29.0,881.0,805.87,589.07
2016,5,5,14,45,699.5,205.5,2.35,29.0,790.5,712.36,525.15
2016,5,5,15,0,510.0,293.0,2.4,29.0,700.0,630.81,465.46
2016,5,5,15,15,671.0,204.5,2.4,28.5,710.0,626.59,466.89
2016,5,5,15,30,832.0,116.0,2.4,28.0,720.0,607.3,455.86
2016,5,5,15,45,671.5,165.0,2.4,28.0,632.0,520.14,390.36
2016,5,5,16,0,511.0,214.0,2.4,28.0,544.0,448.59,335.96
2016,5,5,16,15,414.5,220.0,2.3,27.5,473.0,381.48,285.59
2016,5,5,16,30,318.0,226.0,2.2,27.0,402.0,326.34,243.92
2016,5,5,16,45,243.0,209.5,2.15,27.0,336.0,266.56,198.47
2016,5,5,17,0,168.0,193.0,2.1,27.0,270.0,218.21,162.14
2016,5,5,17,15,159.0,168.5,1.85,26.0,234.0,182.94,134.83
2016,5,5,17,30,150.0,144.0,1.6,25.0,198.0,148.89,108.4
2016,5,5,17,45,138.0,119.5,1.35,24.5,162.5,115.85,83.19
2016,5,5,18,0,126.0,95.0,1.1,24.0,127.0,84.61,60.71
2016,5,5,18,15,102.5,72.0,1.1,23.5,94.0,60.34,46.02
2016,5,5,18,30,79.0,49.0,1.1,23.0,61.0,42.16,29.98
2016,5,5,18,45,39.5,30.0,1.1,22.5,36.0,26.43,14.98
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,14.41,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,39.46,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,97.77,62.14
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,165.79,119.55
2016,5,6,6,45,473.0,54.5,1.7,17.0,155.5,226.91,172.61
2016,5,6,7,0,553.0,65.0,1.9,18.0,208.0,296.7,232.18
2016,5,6,7,15,608.5,72.5,1.95,18.5,264.5,360.51,286.21
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,429.42,342.48
2016,5,6,7,45,701.5,85.5,2.05,20.0,378.0,490.83,390.4
2016,5,6,8,0,739.0,91.0,2.1,21.0,435.0,554.66,438.25
2016,5,6,8,15,766.5,95.5,2.3,21.5,491.0,611.45,480.74
2016,5,6,8,30,794.0,100.0,2.5,22.0,547.0,670.38,523.59
2016,5,6,8,45,816.5,103.0,2.7,23.0,600.0,724.29,559.04
2016,5,6,9,0,839.0,106.0,2.9,24.0,653.0,777.74,593.47
2016,5,6,9,15,854.5,108.5,2.85,24.0,701.0,824.14,623.32
2016,5,6,9,30,870.0,111.0,2.8,24.0,749.0,864.51,648.67
2016,5,6,9,45,883.0,112.5,2.75,24.5,792.0,903.98,671.84
2016,5,6,10,0,896.0,114.0,2.7,25.0,835.0,941.2,693.14
2016,5,6,10,15,904.5,116.0,2.65,25.0,870.5,972.25,711.52
2016,5,6,10,30,913.0,118.0,2.6,25.0,906.0,1000.38,727.93
2016,5,6,10,45,920.5,118.5,2.55,25.5,935.0,1022.89,739.23
2016,5,6,11,0,928.0,119.0,2.5,26.0,964.0,1042.14,748.44
2016,5,6,11,15,932.0,120.0,2.45,26.0,984.5,1055.03,755.15
2016,5,6,11,30,936.0,121.0,2.4,26.0,1005.0,1064.36,759.75
2016,5,6,11,45,945.0,116.5,2.35,26.5,1019.5,1069.52,760.36
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,1071.06,758.87
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,1065.0,754.3
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,1055.32,747.69
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,1040.61,736.64
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,1022.4,723.59
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,998.45,709.11
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,971.28,692.66
2016,5,6,13,45,944.0,108.5,2.1,28.0,983.0,939.25,673.1
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,904.36,651.65
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,865.09,627.66
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,823.43,601.84
2016,5,6,14,45,914.5,106.0,2.25,28.0,865.0,776.85,572.37
2016,5,6,15,0,903.0,106.0,2.3,28.0,828.0,728.7,541.41
2016,5,6,15,15,891.0,103.5,2.4,28.0,785.0,676.57,505.83
2016,5,6,15,30,879.0,101.0,2.5,28.0,742.0,623.45,467.8
2016,5,6,15,45,861.0,100.0,2.65,28.0,693.0,567.7,426.71
2016,5,6,16,0,843.0,99.0,2.8,28.0,644.0,509.68,382.58
2016,5,6,16,15,823.0,95.5,2.75,27.5,591.5,451.02,336.71
2016,5,6,16,30,803.0,92.0,2.7,27.0,539.0,393.33,290.06
2016,5,6,16,45,773.0,88.5,2.65,26.5,483.0,333.61,240.66
2016,5,6,17,0,743.0,85.0,2.6,26.0,427.0,276.55,192.43
2016,5,6,17,15,705.0,80.0,2.35,25.0,370.0,216.61,142.36
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,163.28,98.89
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.0,110.71,60.33
2016,5,6,18,0,562.0,60.0,1.7,23.0,201.0,64.37,34.17
2016,5,6,18,15,477.5,50.5,1.65,22.0,149.5,35.77,25.29
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,30.55,20.44
2016,5,6,18,45,261.5,27.5,1.55,20.0,58.0,21.04,11.1
2016,5,6,19,0,130.0,14.0,1.5,19.0,18.0,13.76,0.0
2016,5,6,19,15,65.0,7.0,1.55,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,11.84,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,31.86,0.0
2016,5,7,6,15,177.0,34.5,2.9,16.0,57.5,84.62,54.97
2016,5,7,6,30,282.0,53.0,2.9,16.0,96.0,144.09,105.46
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,201.41,155.04
2016,5,7,7,0,441.0,80.0,3.0,17.0,195.0,267.56,211.81
2016,5,7,7,15,418.5,99.5,3.2,17.5,229.5,303.0,243.54
2016,5,7,7,30,396.0,119.0,3.4,18.0,264.0,335.31,271.14
2016,5,7,7,45,269.0,159.0,3.6,19.0,264.5,322.91,260.26
2016,5,7,8,0,142.0,199.0,3.8,20.0,265.0,296.7,236.85
2016,5,7,8,15,252.0,210.0,4.1,20.5,345.0,392.21,313.0
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,491.5,390.31
2016,5,7,8,45,552.5,178.0,4.7,22.0,523.0,608.71,481.06
2016,5,7,9,0,743.0,135.0,5.0,23.0,621.0,736.77,576.09
2016,5,7,9,15,759.5,139.0,5.0,23.5,667.5,779.58,603.7
2016,5,7,9,30,776.0,143.0,5.0,24.0,714.0,823.54,632.13
2016,5,7,9,45,784.0,149.0,5.05,24.5,753.5,860.55,655.57
2016,5,7,10,0,792.0,155.0,5.1,25.0,793.0,895.25,677.23
2016,5,7,10,15,801.5,157.5,5.05,25.0,827.5,925.22,696.22
2016,5,7,10,30,811.0,160.0,5.0,25.0,862.0,952.63,713.39
2016,5,7,10,45,814.5,164.0,5.0,25.5,888.5,973.01,724.67
2016,5,7,11,0,818.0,168.0,5.0,26.0,915.0,990.32,733.92
2016,5,7,11,15,822.5,169.5,5.0,26.0,934.5,1002.88,741.54
2016,5,7,11,30,827.0,171.0,5.0,26.0,954.0,1012.24,747.16
2016,5,7,11,45,858.5,152.0,5.0,26.5,974.0,1018.51,749.33
2016,5,7,12,0,890.0,133.0,5.0,27.0,994.0,1028.18,753.87
2016,5,7,12,15,890.0,133.0,4.95,27.0,997.5,1021.84,749.02
2016,5,7,12,30,890.0,133.0,4.9,27.0,1001.0,1012.16,742.19
2016,5,7,12,45,630.0,287.5,4.9,27.5,900.5,907.36,669.39
2016,5,7,13,0,370.0,442.0,4.9,28.0,800.0,795.22,583.34
2016,5,7,13,15,418.0,424.5,4.85,28.0,823.5,813.69,597.82
2016,5,7,13,30,466.0,407.0,4.8,28.0,847.0,826.71,607.83
2016,5,7,13,45,300.0,433.0,4.8,28.0,714.0,688.18,508.27
2016,5,7,14,0,134.0,459.0,4.8,28.0,581.0,558.76,413.1
2016,5,7,14,15,286.5,405.0,4.8,28.0,655.5,624.53,465.27
2016,5,7,14,30,439.0,351.0,4.8,28.0,730.0,678.37,507.15
2016,5,7,14,45,309.5,371.5,4.8,28.0,633.0,581.76,435.55
2016,5,7,15,0,180.0,392.0,4.8,28.0,536.0,495.67,371.13
2016,5,7,15,15,473.5,267.0,4.75,28.0,619.0,557.41,422.44
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,593.72,452.12
2016,5,7,15,45,573.5,201.5,4.7,28.0,605.0,500.95,380.39
2016,5,7,16,0,380.0,261.0,4.7,28.0,508.0,428.41,324.03
2016,5,7,16,15,528.5,194.5,4.65,27.5,507.0,409.59,309.33
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,375.64,280.23
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,320.71,234.51
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,267.43,189.31
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,213.29,144.04
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,163.68,103.77
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,114.9,67.57
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,71.35,41.61
2016,5,7,18,15,388.0,59.0,4.0,23.5,140.5,43.23,31.49
2016,5,7,18,30,306.0,47.0,3.8,23.0,91.0,35.45,24.38
2016,5,7,18,45,193.5,30.5,3.65,22.5,54.0,23.47,12.98
2016,5,7,19,0,81.0,14.0,3.5,22.0,17.0,10.87,0.0
2016,5,7,19,15,40.5,7.0,3.45,21.5,8.5,6.88,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.5,3.4,18.0,2.5,2.41,0.0
2016,5,8,6,30,0.0,5.0,3.7,18.0,5.0,4.82,0.0
2016,5,8,6,45,0.0,7.5,4.05,18.5,7.5,7.23,0.41
2016,5,8,7,0,0.0,10.0,4.4,19.0,10.0,9.64,2.47
2016,5,8,7,15,0.0,13.0,4.65,19.5,13.0,12.54,4.89
2016,5,8,7,30,0.0,16.0,4.9,20.0,16.0,15.44,7.28
2016,5,8,7,45,0.0,45.0,5.15,20.5,45.0,43.47,30.53
2016,5,8,8,0,0.0,74.0,5.4,21.0,74.0,71.55,53.42
2016,5,8,8,15,0.0,72.5,5.3,21.0,72.5,70.11,52.01
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,68.67,50.64
2016,5,8,8,45,0.0,58.0,5.15,21.5,58.0,56.09,40.14
2016,5,8,9,0,0.0,45.0,5.1,22.0,45.0,43.52,29.74
2016,5,8,9,15,6.5,142.0,5.0,22.0,147.0,143.72,110.12
2016,5,8,9,30,13.0,239.0,4.9,22.0,249.0,246.62,190.47
2016,5,8,9,45,6.5,149.0,4.8,22.5,154.0,150.96,114.84
2016,5,8,10,0,0.0,59.0,4.7,23.0,59.0,57.13,40.11
2016,5,8,10,15,0.5,99.0,4.6,23.0,99.5,96.51,71.31
2016,5,8,10,30,1.0,139.0,4.5,23.0,140.0,136.26,102.38
2016,5,8,10,45,7.5,206.0,4.45,23.0,213.0,208.73,158.64
2016,5,8,11,0,14.0,273.0,4.4,23.0,286.0,281.7,214.19
2016,5,8,11,15,11.5,232.0,4.35,23.0,243.0,238.42,180.9
2016,5,8,11,30,9.0,191.0,4.3,23.0,200.0,195.4,147.84
2016,5,8,11,45,11.5,229.0,4.25,23.5,240.5,235.27,178.03
2016,5,8,12,0,14.0,267.0,4.2,24.0,281.0,275.05,207.62
2016,5,8,12,15,7.0,199.5,4.05,24.0,207.0,201.42,151.43
2016,5,8,12,30,0.0,132.0,3.9,24.0,133.0,128.35,95.04
2016,5,8,12,45,14.0,258.0,3.8,24.0,272.0,264.97,200.07
2016,5,8,13,0,28.0,384.0,3.7,24.0,411.0,404.71,303.66
2016,5,8,13,15,130.5,431.5,3.6,23.5,555.0,547.97,411.09
2016,5,8,13,30,233.0,479.0,3.5,23.0,699.0,681.54,508.2
2016,5,8,13,45,124.0,382.5,3.45,23.0,499.5,483.09,364.14
2016,5,8,14,0,15.0,286.0,3.4,23.0,300.0,289.4,218.69
2016,5,8,14,15,15.5,284.5,3.6,23.0,299.0,287.36,218.03
2016,5,8,14,30,16.0,283.0,3.8,23.0,298.0,285.2,216.8
2016,5,8,14,45,11.0,233.5,4.0,23.0,244.0,233.1,177.43
2016,5,8,15,0,6.0,184.0,4.2,23.0,190.0,181.58,138.01
2016,5,8,15,15,39.0,257.0,4.7,22.5,286.5,270.16,208.09
2016,5,8,15,30,72.0,330.0,5.2,22.0,383.0,353.78,273.47
2016,5,8,15,45,36.5,244.0,5.7,22.0,271.0,250.5,194.0
2016,5,8,16,0,1.0,158.0,6.2,22.0,159.0,152.17,116.88
2016,5,8,16,15,135.5,197.5,6.15,22.0,274.0,243.53,189.73
2016,5,8,16,30,270.0,237.0,6.1,22.0,389.0,318.01,246.23
2016,5,8,16,45,199.5,216.5,6.05,22.0,322.5,261.75,201.6
2016,5,8,17,0,129.0,196.0,6.0,22.0,256.0,210.59,161.79
2016,5,8,17,15,118.0,172.5,5.55,21.5,221.5,177.98,135.72
2016,5,8,17,30,107.0,149.0,5.1,21.0,187.0,146.79,110.84
2016,5,8,17,45,90.5,124.0,4.7,21.0,152.5,115.39,86.2
2016,5,8,18,0,74.0,99.0,4.3,21.0,118.0,89.7,66.87
2016,5,8,18,15,53.5,75.5,3.95,20.5,87.5,66.03,51.6
2016,5,8,18,30,33.0,52.0,3.6,20.0,57.0,46.62,34.28
2016,5,8,18,45,16.5,31.0,3.3,19.5,33.5,28.63,17.48
2016,5,8,19,0,0.0,10.0,3.0,19.0,10.0,9.65,0.0
2016,5,8,19,15,0.0,5.0,3.0,19.0,5.0,4.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,18.66,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,71.6,47.22
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,129.15,94.33
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,181.54,139.12
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,239.65,188.46
2016,5,9,7,15,160.0,116.5,5.5,21.5,159.5,196.07,155.6
2016,5,9,7,30,10.0,128.0,5.8,22.0,132.0,132.09,103.1
2016,5,9,7,45,5.0,112.5,6.1,22.5,114.5,112.97,87.12
2016,5,9,8,0,0.0,97.0,6.4,23.0,97.0,94.21,71.37
2016,5,9,8,15,13.5,156.0,6.45,23.5,163.5,162.33,125.97
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,232.37,180.88
2016,5,9,8,45,173.5,248.5,6.6,24.5,361.0,389.41,305.79
2016,5,9,9,0,320.0,282.0,6.7,25.0,492.0,553.07,431.6
2016,5,9,9,15,322.5,304.5,6.65,25.0,529.5,590.25,457.82
2016,5,9,9,30,325.0,327.0,6.6,25.0,567.0,626.48,483.35
2016,5,9,9,45,296.5,355.5,6.55,25.5,584.0,640.61,490.53
2016,5,9,10,0,268.0,384.0,6.5,26.0,601.0,651.82,495.55
2016,5,9,10,15,333.0,378.5,6.35,26.5,659.5,712.04,538.76
2016,5,9,10,30,398.0,373.0,6.2,27.0,718.0,773.95,582.13
2016,5,9,10,45,599.0,281.0,6.05,27.5,819.5,888.05,665.81
2016,5,9,11,0,800.0,189.0,5.9,28.0,921.0,994.21,737.12
2016,5,9,11,15,805.5,190.5,5.75,28.0,941.0,1007.47,743.84
2016,5,9,11,30,811.0,192.0,5.6,28.0,961.0,1017.6,748.99
2016,5,9,11,45,842.5,172.5,5.45,28.5,980.5,1029.34,753.72
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,1032.02,752.46
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,1026.63,747.94
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,1017.96,741.44
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,1005.09,730.8
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,988.98,718.21
2016,5,9,13,15,880.5,145.0,4.8,30.0,988.0,966.42,702.98
2016,5,9,13,30,878.0,144.0,4.7,30.0,975.0,940.9,685.91
2016,5,9,13,45,876.5,140.5,4.65,30.5,955.0,911.02,664.99
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,878.33,642.43
2016,5,9,14,15,868.0,135.0,4.55,31.0,906.0,839.91,617.27
2016,5,9,14,30,861.0,133.0,4.5,31.0,877.0,799.33,590.53
2016,5,9,14,45,853.5,130.0,4.45,31.0,841.5,755.5,561.37
2016,5,9,15,0,846.0,127.0,4.4,31.0,806.0,709.97,530.52
2016,5,9,15,15,833.5,124.5,4.3,30.5,764.0,659.11,494.71
2016,5,9,15,30,821.0,122.0,4.2,30.0,722.0,608.09,457.83
2016,5,9,15,45,805.0,118.0,4.15,30.0,675.0,553.23,416.4
2016,5,9,16,0,789.0,114.0,4.1,30.0,628.0,498.49,373.96
2016,5,9,16,15,768.5,110.0,3.95,29.5,577.0,442.12,329.72
2016,5,9,16,30,748.0,106.0,3.8,29.0,526.0,386.89,285.05
2016,5,9,16,45,721.0,101.0,3.7,29.0,472.0,327.29,235.63
2016,5,9,17,0,694.0,96.0,3.6,29.0,418.0,272.5,189.22
2016,5,9,17,15,656.0,89.5,3.4,28.0,362.5,216.61,143.01
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,164.86,101.26
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,114.69,64.53
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,70.78,39.11
2016,5,9,18,15,430.0,56.5,2.85,25.5,148.5,40.71,29.1
2016,5,9,18,30,347.0,46.0,2.9,25.0,98.0,34.83,23.7
2016,5,9,18,45,222.5,31.0,2.95,24.5,59.0,23.79,13.34
2016,5,9,19,0,98.0,16.0,3.0,24.0,20.0,12.46,0.0
2016,5,9,19,15,49.0,8.0,3.15,23.5,10.0,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,10.06,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,23.16,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,72.68,47.81
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,125.67,91.41
2016,5,10,6,45,267.0,81.5,2.9,22.5,142.5,182.76,138.57
2016,5,10,7,0,355.0,98.0,3.1,23.0,192.0,254.29,197.52
2016,5,10,7,15,411.0,110.5,3.15,23.5,244.5,312.53,245.52
2016,5,10,7,30,467.0,123.0,3.2,24.0,297.0,376.25,296.67
2016,5,10,7,45,528.5,127.0,3.3,24.5,353.5,438.88,345.94
2016,5,10,8,0,590.0,131.0,3.4,25.0,410.0,509.69,400.06
2016,5,10,8,15,620.5,137.5,3.35,25.5,462.5,565.06,440.67
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,621.65,481.02
2016,5,10,8,45,684.0,145.5,3.3,26.5,567.0,675.64,518.7
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,730.31,555.37
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,774.9,583.48
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,818.33,610.39
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,854.28,632.13
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,891.39,654.48
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,921.09,673.05
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,948.25,689.99
2016,5,10,10,45,810.5,164.0,3.55,29.5,887.0,969.27,701.53
2016,5,10,11,0,817.0,166.0,3.6,30.0,914.0,987.34,711.21
2016,5,10,11,15,821.5,167.0,3.65,30.0,933.5,999.33,718.48
2016,5,10,11,30,826.0,168.0,3.7,30.0,953.0,1008.13,723.86
2016,5,10,11,45,824.5,171.5,3.8,30.0,963.5,1010.23,725.38
2016,5,10,12,0,823.0,175.0,3.9,30.0,974.0,1009.02,724.94
2016,5,10,12,15,823.5,175.0,3.95,30.0,977.5,1003.04,721.23
2016,5,10,12,30,824.0,175.0,4.0,30.0,981.0,993.9,715.61
2016,5,10,12,45,818.5,177.5,4.05,30.5,974.5,978.29,704.48
2016,5,10,13,0,813.0,180.0,4.1,31.0,968.0,959.81,691.62
2016,5,10,13,15,809.5,179.5,4.1,31.0,955.0,937.53,677.47
2016,5,10,13,30,806.0,179.0,4.1,31.0,942.0,912.57,661.61
2016,5,10,13,45,794.5,181.0,4.15,31.0,920.0,880.41,641.2
2016,5,10,14,0,783.0,183.0,4.2,31.0,898.0,846.29,619.41
2016,5,10,14,15,775.0,180.5,4.2,30.5,870.0,808.97,596.31
2016,5,10,14,30,767.0,178.0,4.2,30.0,842.0,769.91,571.76
2016,5,10,14,45,747.0,180.5,4.2,30.0,805.0,724.6,540.55
2016,5,10,15,0,727.0,183.0,4.2,30.0,768.0,679.07,508.15
2016,5,10,15,15,712.0,179.0,4.15,30.0,727.0,630.61,473.15
2016,5,10,15,30,697.0,175.0,4.1,30.0,686.0,581.94,437.28
2016,5,10,15,45,493.0,230.0,4.05,30.0,580.0,483.52,362.8
2016,5,10,16,0,289.0,285.0,4.0,30.0,474.0,405.09,303.03
2016,5,10,16,15,435.0,224.0,3.85,29.5,482.5,395.52,295.8
2016,5,10,16,30,581.0,163.0,3.7,29.0,491.0,371.91,275.33
2016,5,10,16,45,433.5,173.5,3.6,29.0,404.5,297.03,217.67
2016,5,10,17,0,286.0,184.0,3.5,29.0,318.0,241.02,175.84
2016,5,10,17,15,346.0,157.0,3.35,28.5,298.0,211.99,149.99
2016,5,10,17,30,406.0,130.0,3.2,28.0,278.0,172.6,115.59
2016,5,10,17,45,343.5,116.0,3.1,27.5,226.5,128.05,83.72
2016,5,10,18,0,281.0,102.0,3.0,27.0,175.0,94.14,63.37
2016,5,10,18,15,215.5,81.0,3.05,26.5,129.0,63.63,48.33
2016,5,10,18,30,150.0,60.0,3.1,26.0,83.0,48.11,34.7
2016,5,10,18,45,75.0,36.5,3.2,25.5,48.0,31.66,19.65
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.0,8.5,2.05,18.5,10.0,12.04,0.0
2016,5,11,6,0,64.0,17.0,2.3,19.0,20.0,30.45,3.59
2016,5,11,6,15,152.5,37.5,2.55,19.5,58.5,82.79,54.76
2016,5,11,6,30,241.0,58.0,2.8,20.0,97.0,138.88,101.3
2016,5,11,6,45,309.5,75.0,3.05,20.5,145.0,194.27,148.33
2016,5,11,7,0,378.0,92.0,3.3,21.0,193.0,257.17,201.34
2016,5,11,7,15,432.5,105.0,3.55,21.5,246.5,316.56,250.95
2016,5,11,7,30,487.0,118.0,3.8,22.0,300.0,381.22,303.61
2016,5,11,7,45,518.5,130.5,4.1,22.5,352.5,437.41,348.41
2016,5,11,8,0,550.0,143.0,4.4,23.0,405.0,495.76,393.78
2016,5,11,8,15,581.0,152.0,4.45,23.5,458.0,554.67,438.01
2016,5,11,8,30,612.0,161.0,4.5,24.0,511.0,612.51,480.35
2016,5,11,8,45,622.0,174.5,4.6,25.0,557.5,660.47,513.23
2016,5,11,9,0,632.0,188.0,4.7,26.0,604.0,707.4,544.54
2016,5,11,9,15,650.5,194.0,4.7,26.5,650.0,752.26,574.66
2016,5,11,9,30,669.0,200.0,4.7,27.0,696.0,796.27,603.6
2016,5,11,9,45,666.0,215.0,4.7,27.5,732.0,829.51,623.95
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,860.11,642.24
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,890.77,661.43
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,919.33,679.04
2016,5,11,10,45,685.0,248.5,4.45,28.5,860.5,938.58,689.27
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,954.99,697.65
2016,5,11,11,15,689.5,261.0,4.3,29.0,905.0,968.39,705.23
2016,5,11,11,30,695.0,264.0,4.2,29.0,925.0,979.02,711.05
2016,5,11,11,45,775.5,212.0,4.1,29.5,958.5,1001.78,723.42
2016,5,11,12,0,856.0,160.0,4.0,30.0,992.0,1020.82,733.21
2016,5,11,12,15,476.0,324.5,3.9,30.0,787.5,810.63,589.22
2016,5,11,12,30,96.0,489.0,3.8,30.0,583.0,580.37,419.69
2016,5,11,12,45,82.0,476.5,3.7,30.5,557.0,550.96,398.97
2016,5,11,13,0,68.0,464.0,3.6,31.0,531.0,521.78,377.51
2016,5,11,13,15,68.0,457.5,3.5,31.0,523.5,511.97,370.8
2016,5,11,13,30,68.0,451.0,3.4,31.0,516.0,501.96,363.89
2016,5,11,13,45,110.0,457.0,3.3,31.0,559.0,540.87,392.37
2016,5,11,14,0,152.0,463.0,3.2,31.0,602.0,577.46,418.66
2016,5,11,14,15,217.0,439.5,3.1,31.0,631.0,600.14,436.08
2016,5,11,14,30,282.0,416.0,3.0,31.0,660.0,617.4,449.53
2016,5,11,14,45,272.0,399.5,2.95,31.0,627.0,580.17,423.76
2016,5,11,15,0,262.0,383.0,2.9,31.0,594.0,543.21,398.21
2016,5,11,15,15,463.0,289.5,2.9,30.5,639.0,571.93,423.55
2016,5,11,15,30,664.0,196.0,2.9,30.0,684.0,581.98,433.92
2016,5,11,15,45,460.0,244.0,2.9,30.0,572.0,478.32,356.59
2016,5,11,16,0,256.0,292.0,2.9,30.0,460.0,394.98,294.13
2016,5,11,16,15,412.0,231.5,2.85,29.5,475.5,392.28,292.29
2016,5,11,16,30,568.0,171.0,2.8,29.0,491.0,374.34,276.28
2016,5,11,16,45,533.0,162.0,2.8,29.0,438.5,320.61,233.13
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,270.34,192.32
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,219.59,151.8
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,173.54,115.85
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,128.32,83.21
2016,5,11,18,0,302.0,99.0,2.2,27.0,178.0,93.29,61.94
2016,5,11,18,15,234.5,79.0,2.25,26.5,131.5,62.2,47.13
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,47.39,34.14
2016,5,11,18,45,97.5,36.0,2.35,25.5,49.5,29.7,18.2
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,12.03,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,6.39,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,6.5,1.1,19.5,6.5,6.39,0.0
2016,5,12,6,0,0.0,13.0,1.2,20.0,13.0,12.54,0.0
2016,5,12,6,15,2.0,33.5,1.4,20.5,34.0,33.49,20.91
2016,5,12,6,30,4.0,54.0,1.6,21.0,55.0,54.9,39.23
2016,5,12,6,45,15.0,77.0,1.8,21.5,81.0,82.1,61.86
2016,5,12,7,0,26.0,100.0,2.0,22.0,107.0,113.39,87.62
2016,5,12,7,15,38.5,122.5,2.0,22.5,135.5,143.47,111.96
2016,5,12,7,30,51.0,145.0,2.0,23.0,164.0,174.79,136.84
2016,5,12,7,45,106.5,173.5,2.05,23.5,222.0,243.09,190.83
2016,5,12,8,0,162.0,202.0,2.1,24.0,280.0,311.92,244.06
2016,5,12,8,15,81.0,130.5,2.05,24.0,169.5,188.82,147.14
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,57.05,40.51
2016,5,12,8,45,0.0,90.5,2.0,24.5,90.5,87.58,64.75
2016,5,12,9,0,0.0,122.0,2.0,25.0,122.0,118.6,88.79
2016,5,12,9,15,0.0,74.5,1.95,25.5,74.5,72.11,51.8
2016,5,12,9,30,0.0,27.0,1.9,26.0,27.0,26.12,15.2
2016,5,12,9,45,97.5,211.5,1.85,26.5,290.5,304.97,232.89
2016,5,12,10,0,195.0,396.0,1.8,27.0,554.0,589.84,435.55
2016,5,12,10,15,319.5,375.0,1.7,27.0,647.0,695.36,507.84
2016,5,12,10,30,444.0,354.0,1.6,27.0,740.0,804.57,581.1
2016,5,12,10,45,563.0,304.5,1.55,27.5,811.0,875.66,627.32
2016,5,12,11,0,682.0,255.0,1.5,28.0,882.0,949.86,674.13
2016,5,12,11,15,687.5,257.5,1.5,28.0,901.0,962.73,680.69
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,972.85,686.32
2016,5,12,11,45,720.0,243.5,1.55,28.5,936.5,982.46,691.11
2016,5,12,12,0,747.0,227.0,1.6,29.0,953.0,989.18,694.19
2016,5,12,12,15,580.5,329.0,1.65,29.0,895.0,919.01,647.74
2016,5,12,12,30,414.0,431.0,1.7,29.0,837.0,847.5,597.84
2016,5,12,12,45,302.0,465.0,1.75,29.0,760.5,760.75,539.81
2016,5,12,13,0,190.0,499.0,1.8,29.0,684.0,675.97,481.66
2016,5,12,13,15,209.5,489.5,1.85,29.0,691.0,677.97,484.8
2016,5,12,13,30,229.0,480.0,1.9,29.0,698.0,678.45,486.23
2016,5,12,13,45,477.5,349.0,1.95,29.0,790.5,764.69,552.07
2016,5,12,14,0,726.0,218.0,2.0,29.0,883.0,832.52,603.0
2016,5,12,14,15,717.5,215.5,2.0,28.5,855.0,796.17,580.12
2016,5,12,14,30,709.0,213.0,2.0,28.0,827.0,758.3,556.19
2016,5,12,14,45,681.0,219.0,2.0,28.0,789.5,712.72,525.03
2016,5,12,15,0,653.0,225.0,2.0,28.0,752.0,667.58,493.68
2016,5,12,15,15,434.0,286.0,1.95,28.0,628.5,550.02,408.0
2016,5,12,15,30,215.0,347.0,1.9,28.0,505.0,453.46,336.22
2016,5,12,15,45,227.5,321.0,1.9,28.0,478.5,423.55,315.5
2016,5,12,16,0,240.0,295.0,1.9,28.0,452.0,392.19,292.81
2016,5,12,16,15,215.5,272.0,1.8,27.5,405.0,345.41,258.53
2016,5,12,16,30,191.0,249.0,1.7,27.0,358.0,301.14,225.68
2016,5,12,16,45,335.5,203.5,1.6,27.0,371.0,293.98,217.18
2016,5,12,17,0,480.0,158.0,1.5,27.0,384.0,270.19,193.22
2016,5,12,17,15,438.5,146.0,1.35,26.5,332.0,220.56,153.62
2016,5,12,17,30,397.0,134.0,1.2,26.0,280.0,175.55,118.57
2016,5,12,17,45,343.5,118.5,1.1,25.5,229.5,131.09,86.38
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,96.28,64.9
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,64.72,49.65
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,49.61,36.35
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,33.65,21.71
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,15.45,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.86,0.0
