Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,133.3,101.53
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,111.78,84.89
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,91.15,68.72
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,71.18,52.61
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,51.86,38.72
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,35.42,24.24
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,18.34,8.71
2016,6,1,19,15,0.0,9.5,1.15,23.0,9.5,9.34,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.46,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.82,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,9.64,2.19
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,14.46,6.34
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,20.74,11.68
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,27.02,16.96
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,61.86,45.86
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,97.58,75.02
2016,6,2,7,45,19.5,146.0,2.6,21.5,155.5,154.88,121.16
2016,6,2,8,0,39.0,192.0,2.7,22.0,211.0,219.25,171.85
2016,6,2,8,15,116.0,226.5,2.75,22.0,293.0,313.03,245.88
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,408.11,319.15
2016,6,2,8,45,174.0,287.0,2.85,22.0,396.5,428.84,333.11
2016,6,2,9,0,155.0,313.0,2.9,22.0,418.0,447.46,345.59
2016,6,2,9,15,82.5,268.0,2.9,22.0,325.0,338.58,261.59
2016,6,2,9,30,10.0,223.0,2.9,22.0,232.0,227.38,174.09
2016,6,2,9,45,20.5,275.5,2.95,22.5,293.0,289.44,221.36
2016,6,2,10,0,31.0,328.0,3.0,23.0,354.0,359.43,273.04
2016,6,2,10,15,61.0,376.5,3.0,23.0,429.5,437.68,330.97
2016,6,2,10,30,91.0,425.0,3.0,23.0,505.0,516.89,388.32
2016,6,2,10,45,94.0,440.5,3.05,23.5,526.0,536.19,400.61
2016,6,2,11,0,97.0,456.0,3.1,24.0,547.0,555.14,412.87
2016,6,2,11,15,81.5,455.5,2.95,24.0,532.5,538.84,399.91
2016,6,2,11,30,66.0,455.0,2.8,24.0,518.0,522.0,386.8
2016,6,2,11,45,77.5,470.5,2.65,24.5,546.0,548.06,404.2
2016,6,2,12,0,89.0,486.0,2.5,25.0,574.0,573.59,420.76
2016,6,2,12,15,251.0,462.5,2.3,25.0,711.0,717.94,524.32
2016,6,2,12,30,413.0,439.0,2.1,25.0,848.0,849.07,613.6
2016,6,2,12,45,330.0,467.5,1.9,25.0,794.0,788.21,568.12
2016,6,2,13,0,247.0,496.0,1.7,25.0,740.0,725.81,523.14
2016,6,2,13,15,295.0,473.0,1.6,25.0,760.5,742.29,535.57
2016,6,2,13,30,343.0,450.0,1.5,25.0,781.0,753.8,543.89
2016,6,2,13,45,356.5,433.0,1.45,25.0,771.0,737.23,533.15
2016,6,2,14,0,370.0,416.0,1.4,25.0,761.0,718.97,521.5
2016,6,2,14,15,614.5,269.0,1.45,25.0,821.0,765.9,561.13
2016,6,2,14,30,859.0,122.0,1.5,25.0,881.0,795.14,584.01
2016,6,2,14,45,851.5,119.5,1.55,25.0,848.0,753.19,556.99
2016,6,2,15,0,844.0,117.0,1.6,25.0,815.0,709.57,529.13
2016,6,2,15,15,833.0,114.5,1.6,25.0,775.0,662.15,496.54
2016,6,2,15,30,822.0,112.0,1.6,25.0,735.0,613.79,461.84
2016,6,2,15,45,810.0,108.0,1.6,25.0,691.0,560.57,422.79
2016,6,2,16,0,798.0,104.0,1.6,25.0,647.0,508.84,383.61
2016,6,2,16,15,779.0,101.0,1.55,25.0,598.0,454.67,341.21
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,401.38,298.27
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,346.31,253.03
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,292.96,208.08
2016,6,2,17,15,684.0,83.5,1.4,24.5,393.0,236.83,161.02
2016,6,2,17,30,652.0,79.0,1.3,24.0,340.0,186.47,118.91
2016,6,2,17,45,610.5,72.0,1.25,24.0,287.5,136.18,79.18
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,90.63,47.87
2016,6,2,18,15,503.5,57.5,1.1,23.5,185.0,49.08,28.27
2016,6,2,18,30,438.0,50.0,1.0,23.0,135.0,35.52,24.95
2016,6,2,18,45,345.0,38.5,0.9,22.5,92.5,28.31,18.39
2016,6,2,19,0,252.0,27.0,0.8,22.0,50.0,20.54,10.62
2016,6,2,19,15,126.0,13.5,0.8,21.5,25.0,10.21,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.83,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,19.31,8.76
2016,6,3,6,15,0.0,38.0,1.55,19.0,38.0,37.1,24.69
2016,6,3,6,30,0.0,56.0,1.6,19.0,56.0,55.02,40.1
2016,6,3,6,45,0.5,76.5,1.65,19.5,77.0,75.64,57.45
2016,6,3,7,0,1.0,97.0,1.7,20.0,98.0,96.25,74.45
2016,6,3,7,15,55.5,129.0,1.7,20.0,151.0,157.06,124.06
2016,6,3,7,30,110.0,161.0,1.7,20.0,204.0,225.53,179.19
2016,6,3,7,45,127.0,186.5,1.7,20.5,243.5,267.1,211.46
2016,6,3,8,0,144.0,212.0,1.7,21.0,283.0,310.07,244.16
2016,6,3,8,15,476.0,144.0,1.85,21.0,417.5,473.34,374.53
2016,6,3,8,30,808.0,76.0,2.0,21.0,552.0,652.43,510.09
2016,6,3,8,45,825.0,78.0,2.15,21.5,600.5,700.71,541.52
2016,6,3,9,0,842.0,80.0,2.3,22.0,649.0,748.18,572.95
2016,6,3,9,15,592.5,204.0,2.4,22.5,618.5,712.08,543.34
2016,6,3,9,30,343.0,328.0,2.5,23.0,588.0,639.34,483.55
2016,6,3,9,45,323.5,354.0,2.7,23.5,609.5,659.04,496.17
2016,6,3,10,0,304.0,380.0,2.9,24.0,631.0,676.34,506.34
2016,6,3,10,15,600.5,235.5,2.95,24.0,757.0,818.47,614.0
2016,6,3,10,30,897.0,91.0,3.0,24.0,883.0,954.01,704.48
2016,6,3,10,45,656.0,243.0,3.05,24.5,832.0,900.43,665.78
2016,6,3,11,0,415.0,395.0,3.1,25.0,781.0,824.1,604.84
2016,6,3,11,15,215.0,340.5,3.1,25.0,541.0,566.25,422.97
2016,6,3,11,30,15.0,286.0,3.1,25.0,301.0,294.91,220.18
2016,6,3,11,45,7.5,188.0,3.1,25.0,195.5,190.77,142.49
2016,6,3,12,0,0.0,90.0,3.1,25.0,90.0,87.46,62.94
2016,6,3,12,15,64.5,298.0,3.05,25.0,362.0,358.96,270.89
2016,6,3,12,30,129.0,506.0,3.0,25.0,634.0,632.1,465.18
2016,6,3,12,45,218.5,492.5,2.95,25.5,708.5,701.46,513.23
2016,6,3,13,0,308.0,479.0,2.9,26.0,783.0,769.75,560.5
2016,6,3,13,15,158.0,331.0,2.85,26.0,487.5,473.96,353.08
2016,6,3,13,30,8.0,183.0,2.8,26.0,192.0,184.79,137.01
2016,6,3,13,45,4.0,147.5,2.75,26.0,152.0,146.51,108.38
2016,6,3,14,0,0.0,112.0,2.7,26.0,112.0,108.54,79.19
2016,6,3,14,15,21.5,246.5,2.65,25.5,266.0,255.71,192.32
2016,6,3,14,30,43.0,381.0,2.6,25.0,420.0,398.53,298.23
2016,6,3,14,45,28.5,321.5,2.55,25.0,347.0,328.54,246.4
2016,6,3,15,0,14.0,262.0,2.5,25.0,274.0,261.41,196.68
2016,6,3,15,15,57.0,308.5,2.45,25.0,352.5,330.1,249.41
2016,6,3,15,30,100.0,355.0,2.4,25.0,431.0,394.61,297.55
2016,6,3,15,45,65.5,309.5,2.35,25.0,358.0,326.97,247.19
2016,6,3,16,0,31.0,264.0,2.3,25.0,285.0,263.03,199.49
2016,6,3,16,15,142.0,260.0,2.15,24.5,346.0,305.01,232.43
2016,6,3,16,30,253.0,256.0,2.0,24.0,407.0,334.09,253.54
2016,6,3,16,45,127.0,203.5,1.9,24.0,279.5,230.53,175.06
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,143.42,109.6
2016,6,3,17,15,0.5,133.0,1.7,24.0,133.5,126.08,96.41
2016,6,3,17,30,0.0,115.0,1.6,24.0,115.0,108.88,83.0
2016,6,3,17,45,0.0,97.0,1.55,24.0,97.0,91.88,69.56
2016,6,3,18,0,0.0,79.0,1.5,24.0,79.0,74.99,55.96
2016,6,3,18,15,0.0,62.0,1.35,23.5,62.0,59.11,43.03
2016,6,3,18,30,0.0,45.0,1.2,23.0,45.0,43.4,31.7
2016,6,3,18,45,0.0,30.5,1.05,22.5,30.5,29.45,19.37
2016,6,3,19,0,0.0,16.0,0.9,22.0,16.0,15.43,6.65
2016,6,3,19,15,0.0,8.0,0.9,21.5,8.0,7.71,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,17.5,23.5,27.92,0.0
2016,6,4,6,0,231.0,27.0,2.3,18.0,47.0,77.95,44.1
2016,6,4,6,15,330.5,38.0,2.4,18.5,89.0,126.66,86.28
2016,6,4,6,30,430.0,49.0,2.5,19.0,131.0,186.68,136.9
2016,6,4,6,45,287.5,80.5,2.6,19.5,143.0,193.22,149.07
2016,6,4,7,0,145.0,112.0,2.7,20.0,155.0,177.01,139.43
2016,6,4,7,15,72.5,117.0,2.85,20.5,138.5,151.84,119.74
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,119.98,93.19
2016,6,4,7,45,0.0,135.0,3.15,22.0,135.5,132.65,102.77
2016,6,4,8,0,0.0,148.0,3.3,23.0,149.0,145.34,112.11
2016,6,4,8,15,10.5,181.0,3.45,23.5,188.0,185.3,143.3
2016,6,4,8,30,21.0,214.0,3.6,24.0,227.0,226.21,174.69
2016,6,4,8,45,13.5,203.5,3.75,24.5,212.5,210.25,161.23
2016,6,4,9,0,6.0,193.0,3.9,25.0,198.0,193.96,147.67
2016,6,4,9,15,109.0,274.5,4.0,25.0,357.5,373.64,287.46
2016,6,4,9,30,212.0,356.0,4.1,25.0,517.0,550.04,418.66
2016,6,4,9,45,254.5,369.0,4.2,25.5,572.0,613.75,463.31
2016,6,4,10,0,297.0,382.0,4.3,26.0,627.0,671.89,503.84
2016,6,4,10,15,370.0,370.0,4.35,26.0,688.0,733.44,548.37
2016,6,4,10,30,443.0,358.0,4.4,26.0,749.0,803.33,597.89
2016,6,4,10,45,366.5,403.5,4.45,26.0,734.0,776.09,575.57
2016,6,4,11,0,290.0,449.0,4.5,26.0,719.0,751.02,555.11
2016,6,4,11,15,275.5,464.0,4.55,26.0,725.0,752.91,555.68
2016,6,4,11,30,261.0,479.0,4.6,26.0,731.0,753.22,555.08
2016,6,4,11,45,253.0,487.5,4.65,26.0,734.5,752.02,553.83
2016,6,4,12,0,245.0,496.0,4.7,26.0,738.0,744.83,548.6
2016,6,4,12,15,330.5,467.5,4.75,26.0,795.0,801.91,590.91
2016,6,4,12,30,416.0,439.0,4.8,26.0,852.0,851.95,627.74
2016,6,4,12,45,410.0,436.5,4.85,26.0,842.0,835.46,616.37
2016,6,4,13,0,404.0,434.0,4.9,26.0,832.0,817.61,604.45
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,814.06,602.63
2016,6,4,13,30,433.0,419.0,4.9,26.0,837.0,807.02,598.38
2016,6,4,13,45,364.0,434.0,4.95,26.0,781.0,745.0,553.94
2016,6,4,14,0,295.0,449.0,5.0,26.0,725.0,686.15,511.41
2016,6,4,14,15,269.0,441.0,4.95,26.0,687.0,644.3,481.58
2016,6,4,14,30,243.0,433.0,4.9,26.0,649.0,603.52,452.21
2016,6,4,14,45,262.5,410.5,4.85,26.0,635.5,584.77,439.71
2016,6,4,15,0,282.0,388.0,4.8,26.0,622.0,564.02,425.48
2016,6,4,15,15,230.0,375.0,4.7,26.0,560.0,504.23,381.1
2016,6,4,15,30,178.0,362.0,4.6,26.0,498.0,446.98,338.41
2016,6,4,15,45,213.0,334.5,4.55,26.0,487.0,431.01,327.36
2016,6,4,16,0,248.0,307.0,4.5,26.0,476.0,408.7,310.95
2016,6,4,16,15,277.5,276.5,4.3,25.5,453.0,379.97,289.43
2016,6,4,16,30,307.0,246.0,4.1,25.0,430.0,348.07,264.68
2016,6,4,16,45,285.5,225.0,3.9,25.0,383.5,302.75,228.82
2016,6,4,17,0,264.0,204.0,3.7,25.0,337.0,259.67,194.44
2016,6,4,17,15,256.0,180.5,3.35,24.5,297.0,220.22,162.65
2016,6,4,17,30,248.0,157.0,3.0,24.0,257.0,181.77,131.57
2016,6,4,17,45,387.5,115.5,2.65,24.0,245.0,145.52,96.33
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,96.64,54.04
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,56.08,33.78
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,40.71,29.4
2016,6,4,18,45,301.0,43.5,1.55,22.5,92.5,32.65,22.08
2016,6,4,19,0,205.0,31.0,1.3,22.0,50.0,23.86,13.43
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.0,12.06,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,92.0,15.5,3.3,19.5,23.5,26.89,0.0
2016,6,5,6,0,184.0,31.0,3.5,20.0,47.0,73.0,41.84
2016,6,5,6,15,287.0,44.0,3.6,20.5,89.5,121.52,82.99
2016,6,5,6,30,390.0,57.0,3.7,21.0,132.0,183.08,134.15
2016,6,5,6,45,279.5,84.0,3.8,21.5,146.5,194.06,149.0
2016,6,5,7,0,169.0,111.0,3.9,22.0,161.0,185.52,145.31
2016,6,5,7,15,311.0,115.5,4.0,22.5,230.5,267.59,211.93
2016,6,5,7,30,453.0,120.0,4.1,23.0,300.0,366.08,290.83
2016,6,5,7,45,583.0,109.0,4.25,23.5,376.0,452.98,359.72
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,548.73,434.05
2016,6,5,8,15,739.0,102.0,4.45,24.5,505.0,602.04,473.69
2016,6,5,8,30,765.0,106.0,4.5,25.0,558.0,657.27,513.79
2016,6,5,8,45,788.0,108.0,4.55,25.5,608.5,708.4,548.46
2016,6,5,9,0,811.0,110.0,4.6,26.0,659.0,759.23,582.16
2016,6,5,9,15,463.5,233.0,4.6,26.0,551.5,633.71,485.7
2016,6,5,9,30,116.0,356.0,4.6,26.0,444.0,468.21,354.39
2016,6,5,9,45,300.5,333.5,4.65,26.5,577.5,616.86,467.2
2016,6,5,10,0,485.0,311.0,4.7,27.0,711.0,775.28,581.51
2016,6,5,10,15,426.5,350.5,4.75,27.0,713.5,772.02,575.73
2016,6,5,10,30,368.0,390.0,4.8,27.0,716.0,758.53,563.87
2016,6,5,10,45,632.5,257.0,4.85,27.5,836.5,891.44,662.6
2016,6,5,11,0,897.0,124.0,4.9,28.0,957.0,1013.24,742.37
2016,6,5,11,15,901.0,125.0,4.9,28.0,977.5,1025.96,749.27
2016,6,5,11,30,905.0,126.0,4.9,28.0,998.0,1035.36,754.82
2016,6,5,11,45,688.5,280.0,4.95,28.0,948.0,983.89,720.66
2016,6,5,12,0,472.0,434.0,5.0,28.0,898.0,917.66,668.52
2016,6,5,12,15,698.0,276.5,4.95,28.0,966.5,980.69,718.88
2016,6,5,12,30,924.0,119.0,4.9,28.0,1035.0,1031.14,751.36
2016,6,5,12,45,922.0,119.5,4.9,28.0,1031.0,1017.32,741.97
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,1000.35,731.03
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,979.3,717.08
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,955.21,701.18
2016,6,5,13,45,910.5,119.0,4.8,28.0,983.0,925.52,681.94
2016,6,5,14,0,905.0,119.0,4.8,28.0,963.0,893.18,660.88
2016,6,5,14,15,899.5,118.0,4.7,28.0,936.0,857.41,636.79
2016,6,5,14,30,894.0,117.0,4.6,28.0,909.0,819.32,611.07
2016,6,5,14,45,883.0,117.0,4.6,28.0,874.5,775.91,582.11
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,730.99,551.84
2016,6,5,15,15,861.5,114.5,4.5,27.5,800.0,682.82,518.44
2016,6,5,15,30,851.0,112.0,4.4,27.0,760.0,633.59,482.71
2016,6,5,15,45,840.0,108.5,4.3,27.0,715.5,582.33,443.64
2016,6,5,16,0,829.0,105.0,4.2,27.0,671.0,528.0,401.38
2016,6,5,16,15,811.0,102.0,3.95,26.5,621.5,472.78,357.8
2016,6,5,16,30,793.0,99.0,3.7,26.0,572.0,418.28,313.51
2016,6,5,16,45,719.5,104.5,3.45,26.0,504.0,349.83,257.75
2016,6,5,17,0,646.0,110.0,3.2,26.0,436.0,290.85,209.09
2016,6,5,17,15,604.5,108.0,2.85,25.5,385.0,240.93,167.24
2016,6,5,17,30,563.0,106.0,2.5,25.0,334.0,195.46,129.61
2016,6,5,17,45,530.5,94.0,2.15,24.5,283.5,146.91,91.11
2016,6,5,18,0,498.0,82.0,1.8,24.0,233.0,102.13,59.39
2016,6,5,18,15,442.5,70.5,1.65,23.0,184.5,61.19,37.97
2016,6,5,18,30,387.0,59.0,1.5,22.0,136.0,43.27,31.75
2016,6,5,18,45,301.5,45.0,1.4,21.5,94.0,33.81,23.2
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,23.82,13.57
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,12.04,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,30.39,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,84.61,47.99
2016,6,6,6,15,372.0,38.5,2.6,18.5,96.0,136.81,93.05
2016,6,6,6,30,481.0,49.0,2.8,19.0,141.0,201.33,147.45
2016,6,6,6,45,549.0,56.5,3.0,19.5,193.5,260.21,198.94
2016,6,6,7,0,617.0,64.0,3.2,20.0,246.0,326.05,255.43
2016,6,6,7,15,662.5,69.5,3.15,20.5,301.5,386.01,305.97
2016,6,6,7,30,708.0,75.0,3.1,21.0,357.0,448.89,357.16
2016,6,6,7,45,740.0,79.5,3.1,22.0,412.0,507.55,402.68
2016,6,6,8,0,772.0,84.0,3.1,23.0,467.0,567.93,447.75
2016,6,6,8,15,795.5,87.5,3.2,23.5,520.5,623.05,488.52
2016,6,6,8,30,819.0,91.0,3.3,24.0,574.0,678.44,527.66
2016,6,6,8,45,836.5,94.0,3.4,25.0,624.5,728.79,560.07
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,774.83,588.78
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,818.82,617.49
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,861.11,644.73
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,898.29,666.94
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,933.12,687.36
2016,6,6,10,15,907.0,108.0,3.45,27.0,882.5,962.62,705.13
2016,6,6,10,30,914.0,110.0,3.4,27.0,917.0,989.24,720.96
2016,6,6,10,45,919.0,111.0,3.4,27.5,944.0,1009.87,731.79
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,1027.29,740.6
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,1039.9,747.48
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,1049.09,752.28
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,1053.3,754.04
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,1054.01,753.73
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,1048.75,749.76
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,1040.08,743.81
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,1026.16,733.61
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,1009.02,721.52
2016,6,6,13,15,933.0,112.5,3.05,29.0,1023.0,986.8,707.33
2016,6,6,13,30,930.0,112.0,3.0,29.0,1011.0,961.53,691.26
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.5,931.96,672.81
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,899.64,652.54
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,863.02,629.01
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,824.07,603.83
2016,6,6,14,45,896.0,110.0,2.85,29.0,879.5,779.61,574.77
2016,6,6,15,0,883.0,111.0,2.8,29.0,844.0,733.76,544.53
2016,6,6,15,15,872.5,109.0,2.75,28.5,804.0,685.64,512.58
2016,6,6,15,30,862.0,107.0,2.7,28.0,764.0,636.44,477.84
2016,6,6,15,45,849.0,104.0,2.65,28.0,718.5,584.03,438.91
2016,6,6,16,0,836.0,101.0,2.6,28.0,673.0,531.25,398.67
2016,6,6,16,15,818.5,98.0,2.45,28.0,623.5,473.37,353.39
2016,6,6,16,30,801.0,95.0,2.3,28.0,574.0,418.72,309.26
2016,6,6,16,45,778.5,91.0,2.2,28.0,521.5,362.25,262.82
2016,6,6,17,0,756.0,87.0,2.1,28.0,469.0,307.48,216.76
2016,6,6,17,15,725.0,82.5,1.95,27.5,414.5,252.08,170.33
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,196.93,124.53
2016,6,6,17,45,650.5,72.5,1.7,26.5,305.5,145.19,83.9
2016,6,6,18,0,607.0,67.0,1.6,26.0,251.0,98.37,51.68
2016,6,6,18,15,542.5,59.5,1.45,25.0,199.0,54.43,30.2
2016,6,6,18,30,478.0,52.0,1.3,24.0,147.0,36.94,26.08
2016,6,6,18,45,376.5,41.0,1.2,23.0,102.0,30.26,20.06
2016,6,6,19,0,275.0,30.0,1.1,22.0,57.0,23.07,12.97
2016,6,6,19,15,137.5,15.0,1.1,21.5,28.5,11.37,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.5,0.9,19.0,24.0,27.73,0.0
2016,6,7,6,0,198.0,31.0,0.9,20.0,48.0,75.35,43.14
2016,6,7,6,15,301.0,43.5,1.0,20.5,91.0,124.03,84.26
2016,6,7,6,30,404.0,56.0,1.1,21.0,134.0,185.84,135.17
2016,6,7,6,45,470.5,66.0,1.2,21.5,184.0,242.7,183.48
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,306.41,236.54
2016,6,7,7,15,584.0,83.0,1.25,22.5,287.5,364.54,283.86
2016,6,7,7,30,631.0,90.0,1.2,23.0,341.0,426.72,332.58
2016,6,7,7,45,664.5,95.5,1.2,24.0,394.5,483.45,374.95
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,542.19,417.09
2016,6,7,8,15,723.5,106.0,1.3,25.5,500.0,596.85,456.21
2016,6,7,8,30,749.0,111.0,1.4,26.0,552.0,650.67,493.73
2016,6,7,8,45,768.0,114.5,1.55,26.5,601.5,699.78,526.37
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,748.32,557.71
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,791.8,585.06
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,833.85,611.14
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,871.03,633.03
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,901.41,650.35
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,930.73,667.71
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,957.44,683.35
2016,6,7,10,45,861.5,134.5,1.8,28.5,915.5,977.96,693.72
2016,6,7,11,0,867.0,136.0,1.8,29.0,943.0,995.48,702.26
2016,6,7,11,15,871.5,137.5,1.85,29.0,963.0,1008.9,710.38
2016,6,7,11,30,876.0,139.0,1.9,29.0,983.0,1019.1,716.65
2016,6,7,11,45,881.5,137.5,1.95,29.0,996.0,1024.05,719.82
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,1025.71,721.12
2016,6,7,12,15,887.5,136.0,2.0,29.0,1013.0,1020.57,717.74
2016,6,7,12,30,888.0,136.0,2.0,29.0,1017.0,1012.24,712.56
2016,6,7,12,45,889.0,134.5,2.05,29.5,1014.0,999.85,704.18
2016,6,7,13,0,890.0,133.0,2.1,30.0,1011.0,984.39,693.99
2016,6,7,13,15,598.0,300.0,2.1,30.0,887.0,859.57,612.93
2016,6,7,13,30,306.0,467.0,2.1,30.0,763.0,736.6,524.37
2016,6,7,13,45,591.5,298.0,2.15,30.0,855.5,817.22,588.18
2016,6,7,14,0,877.0,129.0,2.2,30.0,948.0,879.3,631.62
2016,6,7,14,15,871.0,128.0,2.2,30.0,921.5,844.1,608.85
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,806.7,585.36
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.0,764.47,558.8
2016,6,7,15,0,848.0,123.0,2.3,30.0,827.0,720.62,530.8
2016,6,7,15,15,837.0,121.0,2.25,29.5,787.5,673.7,499.45
2016,6,7,15,30,826.0,119.0,2.2,29.0,748.0,624.09,464.86
2016,6,7,15,45,811.0,116.5,2.2,29.0,703.5,572.34,427.05
2016,6,7,16,0,796.0,114.0,2.2,29.0,659.0,520.53,388.12
2016,6,7,16,15,777.5,110.5,2.1,29.0,610.0,466.35,346.07
2016,6,7,16,30,759.0,107.0,2.0,29.0,561.0,412.98,303.51
2016,6,7,16,45,738.5,101.5,1.9,29.0,510.0,358.13,258.85
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,302.04,212.37
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,247.69,167.39
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,196.66,125.32
2016,6,7,17,45,607.5,80.0,1.55,28.0,298.5,146.48,86.14
2016,6,7,18,0,562.0,74.0,1.5,28.0,245.0,101.5,55.24
2016,6,7,18,15,497.5,65.5,1.35,27.0,194.5,59.22,34.14
2016,6,7,18,30,433.0,57.0,1.2,26.0,144.0,41.34,29.57
2016,6,7,18,45,336.0,45.0,1.1,25.0,100.0,33.9,22.94
2016,6,7,19,0,239.0,33.0,1.0,24.0,56.0,25.4,14.77
2016,6,7,19,15,119.5,16.5,1.05,23.5,28.0,12.83,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,74.0,16.0,0.25,21.5,22.5,25.04,0.0
2016,6,8,6,0,148.0,32.0,0.2,22.0,45.0,67.34,38.74
2016,6,8,6,15,238.0,47.5,0.35,22.5,85.5,113.41,77.11
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,169.71,122.83
2016,6,8,6,45,420.0,67.5,0.7,23.5,174.5,226.44,169.56
2016,6,8,7,0,512.0,72.0,0.9,24.0,223.0,291.82,223.01
2016,6,8,7,15,512.5,90.0,1.1,24.5,267.5,339.04,262.09
2016,6,8,7,30,513.0,108.0,1.3,25.0,312.0,385.5,299.18
2016,6,8,7,45,593.5,106.5,1.55,25.5,376.0,455.28,353.21
2016,6,8,8,0,674.0,105.0,1.8,26.0,440.0,531.6,410.75
2016,6,8,8,15,630.5,132.0,1.9,26.0,473.0,563.68,433.52
2016,6,8,8,30,587.0,159.0,2.0,26.0,506.0,589.91,451.58
2016,6,8,8,45,515.5,204.0,2.15,26.5,528.0,606.15,460.51
2016,6,8,9,0,444.0,249.0,2.3,27.0,550.0,617.76,465.66
2016,6,8,9,15,341.0,300.5,2.35,27.0,541.0,596.97,447.58
2016,6,8,9,30,238.0,352.0,2.4,27.0,532.0,567.39,423.14
2016,6,8,9,45,387.5,323.5,2.45,27.5,635.0,682.45,506.16
2016,6,8,10,0,537.0,295.0,2.5,28.0,738.0,805.27,590.64
2016,6,8,10,15,359.0,366.5,2.5,28.0,668.5,718.84,525.62
2016,6,8,10,30,181.0,438.0,2.5,28.0,599.0,622.82,454.17
2016,6,8,10,45,228.5,445.0,2.5,28.5,654.0,677.83,492.2
2016,6,8,11,0,276.0,452.0,2.5,29.0,709.0,739.85,533.1
2016,6,8,11,15,556.5,304.0,2.5,29.0,835.5,873.88,630.39
2016,6,8,11,30,837.0,156.0,2.5,29.0,962.0,996.87,710.71
2016,6,8,11,45,824.0,168.0,2.5,29.0,970.0,1002.57,712.71
2016,6,8,12,0,811.0,180.0,2.5,29.0,978.0,999.03,710.13
2016,6,8,12,15,625.0,312.5,2.5,29.0,929.0,943.26,672.64
2016,6,8,12,30,439.0,445.0,2.5,29.0,880.0,882.87,627.25
2016,6,8,12,45,298.5,475.5,2.55,29.0,771.0,765.37,547.52
2016,6,8,13,0,158.0,506.0,2.6,29.0,662.0,650.4,467.36
2016,6,8,13,15,476.5,345.5,2.6,29.0,808.0,790.91,573.51
2016,6,8,13,30,795.0,185.0,2.6,29.0,954.0,911.36,657.41
2016,6,8,13,45,790.0,183.5,2.65,29.0,934.5,883.14,638.82
2016,6,8,14,0,785.0,182.0,2.7,29.0,915.0,852.66,619.94
2016,6,8,14,15,558.0,296.0,2.7,29.0,810.0,747.02,546.03
2016,6,8,14,30,331.0,410.0,2.7,29.0,705.0,652.13,475.85
2016,6,8,14,45,538.0,293.0,2.7,29.0,750.0,682.77,503.35
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,695.92,517.04
2016,6,8,15,15,731.5,172.5,2.7,28.5,756.5,649.41,484.9
2016,6,8,15,30,718.0,169.0,2.7,28.0,718.0,602.47,452.01
2016,6,8,15,45,701.0,165.0,2.7,28.0,674.0,552.85,415.42
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,503.62,378.19
2016,6,8,16,15,508.5,202.0,2.6,27.5,536.5,421.3,315.99
2016,6,8,16,30,333.0,243.0,2.5,27.0,443.0,357.63,267.98
2016,6,8,16,45,463.0,188.5,2.4,27.0,439.0,333.84,247.13
2016,6,8,17,0,593.0,134.0,2.3,27.0,435.0,298.14,214.46
2016,6,8,17,15,557.5,126.0,2.15,26.5,383.0,247.29,172.69
2016,6,8,17,30,522.0,118.0,2.0,26.0,331.0,200.27,134.36
2016,6,8,17,45,478.0,107.0,1.85,26.0,280.5,153.04,97.52
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,110.77,67.84
2016,6,8,18,15,370.5,83.5,1.6,25.5,181.5,71.81,46.46
2016,6,8,18,30,307.0,71.0,1.5,25.0,133.0,52.57,39.24
2016,6,8,18,45,226.5,53.5,1.4,24.5,92.0,40.53,28.57
2016,6,8,19,0,146.0,36.0,1.3,24.0,51.0,29.7,18.29
2016,6,8,19,15,73.0,18.0,1.35,23.5,25.5,15.25,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,15.5,1.0,21.5,22.5,24.58,0.0
2016,6,9,6,0,149.0,31.0,1.1,22.0,45.0,66.29,37.9
2016,6,9,6,15,240.5,46.5,1.0,22.5,85.5,112.76,76.66
2016,6,9,6,30,332.0,62.0,0.9,23.0,126.0,169.61,122.93
2016,6,9,6,45,404.0,72.5,0.85,23.5,175.0,224.3,168.3
2016,6,9,7,0,476.0,83.0,0.8,24.0,224.0,288.62,220.51
2016,6,9,7,15,523.5,91.5,1.0,24.5,275.5,345.35,266.53
2016,6,9,7,30,571.0,100.0,1.2,25.0,327.0,406.26,314.57
2016,6,9,7,45,609.5,105.0,1.4,25.5,379.5,462.27,357.76
2016,6,9,8,0,648.0,110.0,1.6,26.0,432.0,520.86,401.72
2016,6,9,8,15,674.5,115.5,1.7,26.0,483.0,574.39,441.18
2016,6,9,8,30,701.0,121.0,1.8,26.0,534.0,628.73,480.34
2016,6,9,8,45,721.5,125.0,1.95,26.5,582.0,677.5,513.86
2016,6,9,9,0,742.0,129.0,2.1,27.0,630.0,724.14,544.26
2016,6,9,9,15,757.5,132.0,2.2,27.0,674.5,766.83,572.35
2016,6,9,9,30,773.0,135.0,2.3,27.0,719.0,808.26,599.39
2016,6,9,9,45,785.5,137.5,2.4,27.5,758.5,845.03,621.9
2016,6,9,10,0,798.0,140.0,2.5,28.0,798.0,879.9,642.99
2016,6,9,10,15,564.0,273.5,2.6,28.0,748.5,820.01,599.98
2016,6,9,10,30,330.0,407.0,2.7,28.0,699.0,739.35,538.24
2016,6,9,10,45,579.5,277.5,2.8,28.5,809.0,859.93,626.65
2016,6,9,11,0,829.0,148.0,2.9,29.0,919.0,969.82,698.17
2016,6,9,11,15,833.5,149.5,2.95,29.0,938.5,982.85,705.34
2016,6,9,11,30,838.0,151.0,3.0,29.0,958.0,992.8,711.47
2016,6,9,11,45,842.5,150.5,3.1,29.5,971.0,997.64,713.44
2016,6,9,12,0,847.0,150.0,3.2,30.0,984.0,999.33,713.52
2016,6,9,12,15,848.0,150.0,3.25,30.0,988.0,994.86,710.85
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,987.36,706.37
2016,6,9,12,45,847.5,150.5,3.35,30.0,988.5,974.95,698.86
2016,6,9,13,0,846.0,151.0,3.4,30.0,985.0,959.7,689.6
2016,6,9,13,15,843.5,150.0,3.4,30.0,973.5,939.24,676.71
2016,6,9,13,30,841.0,149.0,3.4,30.0,962.0,916.03,662.08
2016,6,9,13,45,836.5,148.0,3.4,30.0,943.0,888.36,644.54
2016,6,9,14,0,832.0,147.0,3.4,30.0,924.0,858.22,625.35
2016,6,9,14,15,825.5,145.0,3.35,30.0,898.0,823.18,602.55
2016,6,9,14,30,819.0,143.0,3.3,30.0,872.0,786.59,578.62
2016,6,9,14,45,790.5,153.0,3.3,30.0,834.5,741.94,549.27
2016,6,9,15,0,762.0,163.0,3.3,30.0,797.0,697.35,518.57
2016,6,9,15,15,749.5,160.0,3.25,29.5,758.5,651.71,487.06
2016,6,9,15,30,737.0,157.0,3.2,29.0,720.0,603.73,453.14
2016,6,9,15,45,544.0,221.5,3.2,29.0,623.5,515.52,386.53
2016,6,9,16,0,351.0,286.0,3.2,29.0,527.0,445.22,332.85
2016,6,9,16,15,504.0,214.0,3.1,29.0,531.5,430.37,321.72
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,400.82,297.11
2016,6,9,16,45,628.0,136.5,2.95,29.0,485.5,348.05,254.35
2016,6,9,17,0,599.0,131.0,2.9,29.0,435.0,297.91,213.01
2016,6,9,17,15,563.5,123.5,2.7,28.5,383.5,247.15,171.44
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,200.37,133.39
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.0,153.07,96.86
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,110.84,67.42
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.0,71.64,45.8
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,51.72,38.36
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,40.48,28.41
2016,6,9,19,0,151.0,37.0,1.6,25.0,52.0,28.62,17.39
2016,6,9,19,15,75.5,18.5,1.65,24.5,26.0,15.66,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,27.0,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,73.51,41.46
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,120.9,81.32
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,180.97,130.62
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,236.55,177.67
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,299.28,229.94
2016,6,10,7,15,578.0,78.5,1.9,24.0,281.0,356.0,277.12
2016,6,10,7,30,624.0,85.0,2.0,24.0,333.0,416.7,326.18
2016,6,10,7,45,406.0,147.0,2.1,24.5,317.5,390.39,305.29
2016,6,10,8,0,188.0,209.0,2.2,25.0,302.0,332.81,258.55
2016,6,10,8,15,278.5,218.5,2.25,25.5,374.0,415.74,321.92
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,500.78,384.78
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,614.91,469.91
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,732.33,552.26
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,775.54,579.57
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,817.36,606.18
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,849.62,624.89
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,883.95,644.83
2016,6,10,10,15,838.0,123.0,2.4,28.0,838.5,912.7,662.22
2016,6,10,10,30,846.0,125.0,2.4,28.0,872.0,938.87,677.92
2016,6,10,10,45,852.5,126.0,2.4,28.5,899.0,959.83,688.9
2016,6,10,11,0,859.0,127.0,2.4,29.0,926.0,977.86,698.05
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.5,990.88,705.47
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,1000.72,711.03
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,1005.85,712.82
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,1007.74,712.73
2016,6,10,12,15,882.0,124.5,2.5,30.0,996.5,1003.84,710.08
2016,6,10,12,30,883.0,125.0,2.5,30.0,1001.0,996.75,705.59
2016,6,10,12,45,882.0,125.0,2.55,30.5,997.5,984.13,696.81
2016,6,10,13,0,881.0,125.0,2.6,31.0,994.0,968.51,686.27
2016,6,10,13,15,879.0,124.5,2.6,31.0,983.0,948.47,673.95
2016,6,10,13,30,877.0,124.0,2.6,31.0,972.0,925.52,659.84
2016,6,10,13,45,872.0,123.5,2.6,31.0,953.0,897.08,642.21
2016,6,10,14,0,867.0,123.0,2.6,31.0,934.0,866.08,622.91
2016,6,10,14,15,525.5,283.0,2.6,31.0,770.5,708.35,515.0
2016,6,10,14,30,184.0,443.0,2.6,31.0,607.0,567.75,410.53
2016,6,10,14,45,229.0,417.5,2.65,31.0,613.5,568.21,413.37
2016,6,10,15,0,274.0,392.0,2.7,31.0,620.0,563.09,411.34
2016,6,10,15,15,251.5,375.5,2.65,30.5,577.5,518.11,380.48
2016,6,10,15,30,229.0,359.0,2.6,30.0,535.0,476.96,352.04
2016,6,10,15,45,504.5,236.0,2.6,30.0,592.0,506.42,377.22
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,513.26,383.09
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,460.21,342.24
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,407.94,301.04
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,350.86,254.82
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,298.72,211.5
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,245.84,167.66
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,196.3,126.75
2016,6,10,17,45,564.0,86.0,1.85,28.0,292.0,147.69,88.98
2016,6,10,18,0,510.0,81.0,1.7,28.0,239.0,105.28,59.87
2016,6,10,18,15,446.5,71.5,1.55,27.5,190.0,64.95,38.66
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,45.38,32.86
2016,6,10,18,45,288.0,49.0,1.3,26.5,98.0,36.81,25.24
2016,6,10,19,0,193.0,36.0,1.2,26.0,55.0,27.76,16.68
2016,6,10,19,15,96.5,18.0,1.2,25.5,27.5,14.0,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,22.46,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,57.07,32.4
2016,6,11,6,15,193.0,49.5,2.2,23.5,81.5,104.6,71.53
2016,6,11,6,30,278.0,67.0,2.4,24.0,121.0,158.92,115.76
2016,6,11,6,45,350.0,79.0,2.6,24.5,168.5,212.17,160.11
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,273.07,210.38
2016,6,11,7,15,211.0,78.5,2.9,25.0,141.0,180.86,140.88
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,63.79,46.43
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,105.56,79.82
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,147.96,112.88
2016,6,11,8,15,326.5,143.5,3.25,26.0,336.0,373.18,293.44
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,611.01,473.96
2016,6,11,8,45,669.0,144.5,3.35,26.5,568.5,658.93,506.21
2016,6,11,9,0,686.0,152.0,3.4,27.0,616.0,706.38,538.37
2016,6,11,9,15,703.0,156.0,3.4,27.0,660.0,749.37,566.88
2016,6,11,9,30,720.0,160.0,3.4,27.0,704.0,791.37,594.4
2016,6,11,9,45,724.0,169.0,3.45,27.5,741.0,826.03,615.65
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,858.44,635.22
2016,6,11,10,15,738.5,181.0,3.5,28.0,811.5,888.19,653.89
2016,6,11,10,30,749.0,184.0,3.5,28.0,845.0,912.43,668.85
2016,6,11,10,45,748.5,192.0,3.55,28.5,870.0,931.96,679.68
2016,6,11,11,0,748.0,200.0,3.6,29.0,895.0,948.58,688.64
2016,6,11,11,15,753.0,201.5,3.6,29.0,914.5,961.21,696.13
2016,6,11,11,30,758.0,203.0,3.6,29.0,934.0,970.98,701.88
2016,6,11,11,45,530.0,341.0,3.6,29.0,855.5,885.81,641.14
2016,6,11,12,0,302.0,479.0,3.6,29.0,777.0,789.11,568.83
2016,6,11,12,15,529.0,346.5,3.55,29.0,871.0,882.42,639.37
2016,6,11,12,30,756.0,214.0,3.5,29.0,965.0,963.74,696.19
2016,6,11,12,45,514.5,351.5,3.5,29.5,862.0,856.67,619.05
2016,6,11,13,0,273.0,489.0,3.5,30.0,759.0,746.18,536.49
2016,6,11,13,15,511.5,349.5,3.45,30.0,847.5,827.96,600.11
2016,6,11,13,30,750.0,210.0,3.4,30.0,936.0,894.74,648.93
2016,6,11,13,45,746.0,207.5,3.4,30.0,917.5,869.06,631.92
2016,6,11,14,0,742.0,205.0,3.4,30.0,899.0,839.33,612.87
2016,6,11,14,15,734.5,202.5,3.35,30.0,873.0,804.69,590.22
2016,6,11,14,30,727.0,200.0,3.3,30.0,847.0,768.4,566.29
2016,6,11,14,45,698.0,208.5,3.25,30.0,811.0,724.78,535.76
2016,6,11,15,0,669.0,217.0,3.2,30.0,775.0,681.51,505.09
2016,6,11,15,15,655.5,212.5,3.15,30.0,737.0,637.27,473.75
2016,6,11,15,30,642.0,208.0,3.1,30.0,699.0,592.79,441.65
2016,6,11,15,45,624.0,202.5,3.05,30.0,656.5,544.78,406.38
2016,6,11,16,0,606.0,197.0,3.0,30.0,614.0,497.42,370.84
2016,6,11,16,15,583.0,189.5,2.9,29.5,567.0,446.75,332.71
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,397.6,294.79
2016,6,11,16,45,533.5,173.0,2.7,29.0,471.0,347.53,254.86
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,299.84,216.19
2016,6,11,17,15,470.5,153.5,2.4,28.5,371.5,250.86,176.92
2016,6,11,17,30,434.0,143.0,2.2,28.0,321.0,205.75,141.0
