Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,45,389.0,129.0,2.05,28.0,271.5,160.47,106.28
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,120.31,78.0
2016,6,11,18,15,284.5,98.5,1.8,27.5,175.0,86.68,58.93
2016,6,11,18,30,225.0,82.0,1.7,27.0,128.0,64.36,48.83
2016,6,11,18,45,154.5,60.5,1.65,26.5,88.0,48.5,34.99
2016,6,11,19,0,84.0,39.0,1.6,26.0,48.0,32.01,20.14
2016,6,11,19,15,42.0,19.5,1.65,25.5,24.0,17.44,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,22.0,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,55.75,31.5
2016,6,12,6,15,181.0,50.5,2.45,24.0,80.0,99.72,67.92
2016,6,12,6,30,261.0,69.0,2.5,24.0,119.0,155.96,113.81
2016,6,12,6,45,331.0,82.0,2.65,24.5,166.0,208.6,157.56
2016,6,12,7,0,401.0,95.0,2.8,25.0,213.0,268.7,207.07
2016,6,12,7,15,317.0,124.5,2.9,25.0,229.5,278.88,217.69
2016,6,12,7,30,233.0,154.0,3.0,25.0,246.0,284.2,222.73
2016,6,12,7,45,288.0,170.0,3.1,25.5,301.0,343.21,268.85
2016,6,12,8,0,343.0,186.0,3.2,26.0,356.0,407.15,317.67
2016,6,12,8,15,352.0,208.0,3.25,26.0,399.5,452.05,351.1
2016,6,12,8,30,361.0,230.0,3.3,26.0,443.0,496.9,383.89
2016,6,12,8,45,354.5,255.0,3.35,26.5,479.0,533.31,408.76
2016,6,12,9,0,348.0,280.0,3.4,27.0,515.0,568.14,431.98
2016,6,12,9,15,297.5,314.5,3.4,27.5,525.5,575.56,433.9
2016,6,12,9,30,247.0,349.0,3.4,28.0,536.0,578.32,432.46
2016,6,12,9,45,283.0,361.5,3.4,28.5,586.5,629.73,467.83
2016,6,12,10,0,319.0,374.0,3.4,29.0,637.0,682.21,503.05
2016,6,12,10,15,392.0,362.5,3.35,29.0,699.5,744.74,546.77
2016,6,12,10,30,465.0,351.0,3.3,29.0,762.0,815.66,595.12
2016,6,12,10,45,463.0,369.0,3.3,29.0,789.0,838.83,609.0
2016,6,12,11,0,461.0,387.0,3.3,29.0,816.0,859.93,621.8
2016,6,12,11,15,462.5,401.5,3.3,29.0,839.5,878.88,633.35
2016,6,12,11,30,464.0,416.0,3.3,29.0,863.0,895.77,643.57
2016,6,12,11,45,464.5,425.0,3.35,29.5,877.5,904.1,647.36
2016,6,12,12,0,465.0,434.0,3.4,30.0,892.0,910.32,649.9
2016,6,12,12,15,454.0,439.0,3.35,30.0,888.0,899.06,641.73
2016,6,12,12,30,443.0,444.0,3.3,30.0,884.0,885.93,632.54
2016,6,12,12,45,419.0,440.0,3.3,30.0,855.0,847.91,607.38
2016,6,12,13,0,395.0,436.0,3.3,30.0,826.0,811.37,583.15
2016,6,12,13,15,355.5,451.5,3.3,30.0,799.5,778.69,560.51
2016,6,12,13,30,316.0,467.0,3.3,30.0,773.0,746.19,537.85
2016,6,12,13,45,397.0,429.0,3.3,30.0,805.5,770.52,557.09
2016,6,12,14,0,478.0,391.0,3.3,30.0,838.0,789.65,572.25
2016,6,12,14,15,418.0,395.0,3.25,30.0,778.0,724.98,527.31
2016,6,12,14,30,358.0,399.0,3.2,30.0,718.0,664.0,484.82
2016,6,12,14,45,356.5,385.0,3.2,30.0,692.5,633.34,464.35
2016,6,12,15,0,355.0,371.0,3.2,30.0,667.0,601.99,442.95
2016,6,12,15,15,302.5,363.5,3.15,30.0,607.5,541.75,399.95
2016,6,12,15,30,250.0,356.0,3.1,30.0,548.0,485.49,359.42
2016,6,12,15,45,135.5,302.0,3.05,30.0,405.0,358.89,267.11
2016,6,12,16,0,21.0,248.0,3.0,30.0,262.0,246.63,183.56
2016,6,12,16,15,120.0,256.5,2.9,29.5,330.0,292.87,219.52
2016,6,12,16,30,219.0,265.0,2.8,29.0,398.0,333.14,249.09
2016,6,12,16,45,270.0,231.5,2.7,29.0,380.0,305.16,226.6
2016,6,12,17,0,321.0,198.0,2.6,29.0,362.0,274.9,201.35
2016,6,12,17,15,382.5,167.5,2.4,28.5,341.5,240.83,171.95
2016,6,12,17,30,444.0,137.0,2.2,28.0,321.0,203.12,138.66
2016,6,12,17,45,403.0,123.5,2.05,28.0,271.5,158.3,104.01
2016,6,12,18,0,362.0,110.0,1.9,28.0,222.0,118.14,75.53
2016,6,12,18,15,301.5,94.5,1.85,27.5,175.5,80.46,53.46
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,62.2,47.03
2016,6,12,18,45,172.0,59.0,1.75,26.5,89.5,47.4,34.09
2016,6,12,19,0,103.0,39.0,1.7,26.0,50.0,32.02,20.2
2016,6,12,19,15,51.5,19.5,1.85,26.0,25.0,16.47,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,23.5,21.5,23.45,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,59.77,33.78
2016,6,13,6,15,208.5,49.5,3.15,24.0,83.0,107.98,73.53
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,163.87,119.21
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.5,219.28,165.38
2016,6,13,7,0,472.0,83.0,3.7,25.0,222.0,285.83,220.39
2016,6,13,7,15,521.0,91.0,3.75,25.5,273.5,342.39,267.05
2016,6,13,7,30,570.0,99.0,3.8,26.0,325.0,403.28,315.87
2016,6,13,7,45,619.0,101.5,3.85,26.5,379.5,462.31,362.08
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,524.91,409.7
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,525.75,407.97
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,508.69,392.25
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,617.76,474.73
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,728.99,553.96
2016,6,13,9,15,782.5,119.0,3.75,28.5,678.5,771.84,580.47
2016,6,13,9,30,797.0,122.0,3.7,29.0,723.0,813.33,605.99
2016,6,13,9,45,509.0,259.0,3.7,29.5,650.5,727.93,540.86
2016,6,13,10,0,221.0,396.0,3.7,30.0,578.0,609.21,448.02
2016,6,13,10,15,274.5,401.5,3.65,30.0,637.0,675.93,495.37
2016,6,13,10,30,328.0,407.0,3.6,30.0,696.0,736.93,537.19
2016,6,13,10,45,252.5,437.5,3.6,30.5,664.5,699.61,507.32
2016,6,13,11,0,177.0,468.0,3.6,31.0,633.0,652.2,471.17
2016,6,13,11,15,516.0,302.0,3.55,31.0,796.5,831.07,603.38
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,994.42,711.72
2016,6,13,11,45,857.0,137.0,3.5,31.0,972.0,998.56,712.65
2016,6,13,12,0,859.0,138.0,3.5,31.0,984.0,999.48,712.91
2016,6,13,12,15,625.0,289.5,3.5,31.0,907.0,920.79,660.78
2016,6,13,12,30,391.0,441.0,3.5,31.0,830.0,829.36,592.97
2016,6,13,12,45,248.5,468.0,3.5,31.5,715.5,709.44,508.58
2016,6,13,13,0,106.0,495.0,3.5,32.0,601.0,587.33,420.9
2016,6,13,13,15,478.0,317.0,3.5,32.0,782.0,765.27,555.13
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,915.84,658.48
2016,6,13,13,45,843.5,139.5,3.5,32.0,943.5,887.79,639.51
2016,6,13,14,0,837.0,140.0,3.5,32.0,924.0,857.35,620.24
2016,6,13,14,15,830.5,138.5,3.5,32.0,898.0,822.82,598.16
2016,6,13,14,30,824.0,137.0,3.5,32.0,872.0,786.24,574.6
2016,6,13,14,45,807.5,140.0,3.5,32.0,837.5,744.33,547.25
2016,6,13,15,0,791.0,143.0,3.5,32.0,803.0,701.19,518.61
2016,6,13,15,15,422.0,237.0,3.4,31.5,587.5,504.74,375.44
2016,6,13,15,30,53.0,331.0,3.3,31.0,372.0,344.41,253.98
2016,6,13,15,45,191.0,312.0,3.25,31.0,446.5,400.01,297.23
2016,6,13,16,0,329.0,293.0,3.2,31.0,521.0,441.1,327.55
2016,6,13,16,15,395.0,251.0,3.05,30.5,504.5,415.91,308.98
2016,6,13,16,30,461.0,209.0,2.9,30.0,488.0,380.7,281.96
2016,6,13,16,45,421.5,197.5,2.8,30.0,435.0,328.78,241.52
2016,6,13,17,0,382.0,186.0,2.7,30.0,382.0,280.81,203.81
2016,6,13,17,15,333.0,171.0,2.5,29.5,328.0,234.97,168.31
2016,6,13,17,30,284.0,156.0,2.3,29.0,274.0,191.11,134.79
2016,6,13,17,45,260.0,136.5,2.15,29.0,232.5,152.68,105.13
2016,6,13,18,0,236.0,117.0,2.0,29.0,191.0,117.1,79.14
2016,6,13,18,15,203.0,97.0,1.95,28.5,151.5,83.76,57.7
2016,6,13,18,30,170.0,77.0,1.9,28.0,112.0,60.7,45.58
2016,6,13,18,45,122.0,57.0,1.9,27.5,78.5,45.88,32.7
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,32.22,20.31
2016,6,13,19,15,37.0,18.5,2.05,27.0,22.5,16.68,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,21.82,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,55.08,31.22
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,99.03,67.49
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,155.89,113.79
2016,6,14,6,45,322.0,84.5,3.55,24.5,165.5,207.74,157.2
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,265.93,205.41
2016,6,14,7,15,198.5,119.0,3.75,25.0,178.0,218.81,170.95
2016,6,14,7,30,15.0,138.0,3.8,25.0,144.0,144.03,111.08
2016,6,14,7,45,25.0,163.5,3.9,25.5,175.5,175.82,135.99
2016,6,14,8,0,35.0,189.0,4.0,26.0,207.0,213.21,164.76
2016,6,14,8,15,17.5,171.5,3.9,26.0,180.5,180.08,138.01
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,150.63,114.11
2016,6,14,8,45,10.0,198.0,3.7,26.5,205.0,202.0,153.64
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,254.3,192.94
2016,6,14,9,15,36.5,283.0,3.45,27.5,310.0,316.21,238.78
2016,6,14,9,30,53.0,324.0,3.3,28.0,364.0,373.47,280.12
2016,6,14,9,45,35.0,302.0,3.15,28.5,329.0,335.49,250.32
2016,6,14,10,0,17.0,280.0,3.0,29.0,294.0,290.81,215.93
2016,6,14,10,15,42.5,344.0,2.95,29.0,381.0,386.27,286.03
2016,6,14,10,30,68.0,408.0,2.9,29.0,468.0,476.72,350.31
2016,6,14,10,45,49.5,391.5,2.85,29.5,436.0,441.92,323.51
2016,6,14,11,0,31.0,375.0,2.8,30.0,404.0,406.61,296.91
2016,6,14,11,15,28.5,372.5,2.9,30.0,399.5,401.04,292.87
2016,6,14,11,30,26.0,370.0,3.0,30.0,395.0,395.33,288.66
2016,6,14,11,45,30.5,391.5,3.1,30.5,421.5,420.71,306.15
2016,6,14,12,0,35.0,413.0,3.2,31.0,448.0,445.75,323.15
2016,6,14,12,15,29.5,393.5,3.35,31.0,423.5,419.36,304.45
2016,6,14,12,30,24.0,374.0,3.5,31.0,399.0,388.9,282.96
2016,6,14,12,45,185.5,416.5,3.7,31.5,600.5,594.47,432.35
2016,6,14,13,0,347.0,459.0,3.9,32.0,802.0,788.03,565.6
2016,6,14,13,15,600.5,299.0,4.0,32.0,884.0,861.96,622.92
2016,6,14,13,30,854.0,139.0,4.1,32.0,966.0,919.78,663.55
2016,6,14,13,45,851.5,136.5,4.25,32.0,948.0,892.4,646.3
2016,6,14,14,0,849.0,134.0,4.4,32.0,930.0,862.42,627.74
2016,6,14,14,15,594.5,272.0,4.4,32.0,822.0,755.44,553.33
2016,6,14,14,30,340.0,410.0,4.4,32.0,714.0,660.4,481.28
2016,6,14,14,45,581.0,268.0,4.45,32.0,763.0,693.29,511.54
2016,6,14,15,0,822.0,126.0,4.5,32.0,812.0,708.61,527.37
2016,6,14,15,15,560.5,236.0,4.45,31.5,694.0,596.68,444.34
2016,6,14,15,30,299.0,346.0,4.4,31.0,576.0,507.55,376.49
2016,6,14,15,45,535.0,231.0,4.4,31.0,612.0,521.16,389.95
2016,6,14,16,0,771.0,116.0,4.4,31.0,648.0,513.89,385.59
2016,6,14,16,15,752.5,112.5,4.25,30.5,600.5,461.12,344.67
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,409.18,303.38
2016,6,14,16,45,707.5,105.5,4.0,30.0,502.0,352.71,257.25
2016,6,14,17,0,681.0,102.0,3.9,30.0,451.0,300.8,213.78
2016,6,14,17,15,649.0,96.5,3.6,29.5,399.0,248.13,169.84
2016,6,14,17,30,617.0,91.0,3.3,29.0,347.0,198.71,128.81
2016,6,14,17,45,571.5,84.5,3.05,29.0,295.0,149.91,90.28
2016,6,14,18,0,526.0,78.0,2.8,29.0,243.0,106.29,59.52
2016,6,14,18,15,463.0,69.5,2.65,28.5,194.0,65.68,37.76
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,44.36,31.88
2016,6,14,18,45,306.5,48.5,2.4,27.5,102.0,36.27,24.72
2016,6,14,19,0,213.0,36.0,2.3,27.0,59.0,27.63,16.67
2016,6,14,19,15,106.5,18.0,2.4,26.5,29.5,13.92,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.0,16.5,2.85,23.5,18.5,19.03,0.0
2016,6,15,6,0,46.0,33.0,3.0,24.0,37.0,44.77,25.28
2016,6,15,6,15,115.0,55.5,3.15,24.5,75.0,89.78,62.03
2016,6,15,6,30,184.0,78.0,3.3,25.0,113.0,139.95,102.54
2016,6,15,6,45,258.0,94.0,3.5,25.5,160.0,192.09,145.17
2016,6,15,7,0,332.0,110.0,3.7,26.0,207.0,256.34,197.42
2016,6,15,7,15,383.0,122.5,3.8,26.0,257.0,310.63,241.92
2016,6,15,7,30,434.0,135.0,3.9,26.0,307.0,369.77,289.46
2016,6,15,7,45,491.5,138.5,4.05,26.5,360.0,427.43,334.6
2016,6,15,8,0,549.0,142.0,4.2,27.0,413.0,489.82,382.34
2016,6,15,8,15,578.5,149.0,4.3,27.5,463.5,545.06,423.2
2016,6,15,8,30,608.0,156.0,4.4,28.0,514.0,598.93,462.14
2016,6,15,8,45,651.0,152.0,4.5,28.5,565.0,652.11,500.17
2016,6,15,9,0,694.0,148.0,4.6,29.0,616.0,706.82,538.43
2016,6,15,9,15,711.0,152.0,4.6,29.0,660.5,750.14,567.34
2016,6,15,9,30,728.0,156.0,4.6,29.0,705.0,792.48,595.3
2016,6,15,9,45,756.5,150.5,4.7,29.5,747.5,831.16,619.8
2016,6,15,10,0,785.0,145.0,4.8,30.0,790.0,871.48,645.21
2016,6,15,10,15,794.5,147.0,4.8,30.0,824.0,900.75,663.66
2016,6,15,10,30,804.0,149.0,4.8,30.0,858.0,927.64,680.52
2016,6,15,10,45,819.0,145.5,4.85,30.5,887.5,951.54,694.32
2016,6,15,11,0,834.0,142.0,4.9,31.0,917.0,967.59,702.92
2016,6,15,11,15,839.0,143.0,4.85,31.0,937.0,980.94,710.58
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,991.23,716.3
2016,6,15,11,45,854.0,139.5,4.8,31.5,971.5,997.94,718.7
2016,6,15,12,0,864.0,135.0,4.8,32.0,986.0,1001.53,719.18
2016,6,15,12,15,865.0,135.5,4.7,32.0,991.0,997.86,715.77
2016,6,15,12,30,866.0,136.0,4.6,32.0,996.0,991.06,710.85
2016,6,15,12,45,866.5,135.0,4.55,32.5,993.0,979.31,701.62
2016,6,15,13,0,867.0,134.0,4.5,33.0,990.0,964.6,690.63
2016,6,15,13,15,864.5,133.5,4.4,33.0,979.0,944.57,677.46
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,921.7,662.53
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.5,893.82,644.36
2016,6,15,14,0,853.0,131.0,4.1,33.0,931.0,863.41,624.55
2016,6,15,14,15,847.5,129.5,4.0,33.0,905.0,829.3,602.26
2016,6,15,14,30,842.0,128.0,3.9,33.0,879.0,793.03,578.46
2016,6,15,14,45,833.0,127.0,3.8,33.0,847.0,752.57,551.72
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,710.57,523.78
2016,6,15,15,15,814.0,123.5,3.6,33.0,777.0,663.93,491.25
2016,6,15,15,30,804.0,121.0,3.5,33.0,739.0,617.1,457.37
2016,6,15,15,45,789.5,118.5,3.45,33.0,695.5,566.91,420.45
2016,6,15,16,0,775.0,116.0,3.4,33.0,652.0,516.63,382.57
2016,6,15,16,15,757.0,112.5,3.25,32.5,604.5,463.9,342.47
2016,6,15,16,30,739.0,109.0,3.1,32.0,557.0,411.95,301.79
2016,6,15,16,45,716.0,104.5,3.0,31.5,506.5,355.62,256.91
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,303.47,214.09
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,250.68,170.4
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,201.09,129.46
2016,6,15,17,45,589.5,83.0,2.3,29.5,300.0,151.82,90.73
2016,6,15,18,0,549.0,76.0,2.1,29.0,248.0,107.15,59.18
2016,6,15,18,15,486.5,67.5,2.05,28.5,198.5,65.18,36.62
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,42.46,30.29
2016,6,15,18,45,333.5,47.5,1.95,27.5,105.5,35.45,24.05
2016,6,15,19,0,243.0,36.0,1.9,27.0,62.0,27.62,16.69
2016,6,15,19,15,121.5,18.0,2.05,26.5,31.0,13.91,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,23.28,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,59.41,33.25
2016,6,16,6,15,209.0,49.5,3.8,24.5,83.0,107.66,73.02
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,163.81,118.59
2016,6,16,6,45,390.0,74.5,4.05,25.5,173.0,219.85,165.11
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,287.21,220.64
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,344.23,268.12
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,405.64,317.99
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,464.43,364.18
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,526.86,411.88
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,580.27,451.27
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,632.97,489.11
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,683.6,523.78
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,734.32,557.14
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,777.74,584.67
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,819.77,610.86
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,852.78,630.75
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,888.06,652.06
2016,6,16,10,15,847.0,121.0,4.5,31.0,843.0,917.23,670.21
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,943.81,686.64
2016,6,16,10,45,863.0,123.0,4.55,31.5,904.0,965.58,698.74
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,984.47,708.98
2016,6,16,11,15,875.0,124.0,4.6,32.0,951.0,997.38,716.59
2016,6,16,11,30,879.0,125.0,4.6,32.0,971.0,1007.09,722.25
2016,6,16,11,45,880.5,126.0,4.6,32.5,983.5,1011.03,722.83
2016,6,16,12,0,882.0,127.0,4.6,33.0,996.0,1011.66,721.42
2016,6,16,12,15,883.0,127.0,4.6,33.0,1000.5,1007.52,718.56
2016,6,16,12,30,884.0,127.0,4.6,33.0,1005.0,1000.19,713.79
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.5,987.83,705.89
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,972.47,696.17
2016,6,16,13,15,879.5,126.5,4.55,33.0,987.0,952.23,683.11
2016,6,16,13,30,877.0,126.0,4.5,33.0,976.0,929.09,668.24
2016,6,16,13,45,873.0,125.0,4.45,33.0,957.0,901.34,650.38
2016,6,16,14,0,869.0,124.0,4.4,33.0,938.0,870.97,630.8
2016,6,16,14,15,863.5,122.5,4.35,33.0,912.5,836.41,608.39
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,799.64,584.4
2016,6,16,14,45,844.0,123.0,4.25,33.0,853.0,757.65,556.74
2016,6,16,15,0,830.0,125.0,4.2,33.0,819.0,714.46,528.04
2016,6,16,15,15,819.5,122.5,4.1,33.0,780.5,668.5,495.91
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,619.88,460.67
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,569.48,423.45
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,518.97,385.24
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,466.0,344.83
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,413.79,303.82
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,359.99,260.11
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,305.3,215.0
2016,6,16,17,15,662.5,95.5,3.15,31.5,405.5,252.0,170.98
2016,6,16,17,30,631.0,90.0,2.9,31.0,353.0,201.89,129.7
2016,6,16,17,45,586.0,84.0,2.7,30.5,301.0,152.75,91.3
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,108.71,60.42
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,67.13,38.06
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,44.22,31.77
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,36.62,25.03
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.41,17.36
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.3,0.25
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.0,2.9,22.5,23.0,25.54,0.0
2016,6,17,6,0,162.0,32.0,3.2,23.0,46.0,68.96,38.51
2016,6,17,6,15,263.0,46.5,3.35,23.5,87.5,116.73,78.62
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,175.99,127.07
2016,6,17,6,45,457.0,67.0,3.65,24.5,181.0,236.12,177.36
2016,6,17,7,0,550.0,73.0,3.8,25.0,233.0,305.01,234.58
2016,6,17,7,15,596.5,79.5,3.8,25.5,286.5,362.74,282.51
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,424.48,332.17
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,483.62,378.57
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,544.99,425.31
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,598.9,464.86
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,653.19,503.47
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,703.76,536.78
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,750.67,566.89
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,793.91,593.74
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,835.56,619.08
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,872.84,641.32
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,908.04,661.94
2016,6,17,10,15,887.0,104.5,3.75,31.0,860.0,936.89,679.27
2016,6,17,10,30,894.0,106.0,3.7,31.0,894.0,962.97,694.77
2016,6,17,10,45,900.5,106.5,3.7,31.5,921.5,984.63,706.27
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,1003.23,715.81
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,1015.67,722.61
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,1024.78,727.41
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,1029.0,727.73
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,1029.8,726.05
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,1025.69,722.53
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,1018.25,717.05
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,1004.63,706.75
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,987.89,694.66
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,967.08,681.55
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,943.26,666.61
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,915.17,648.98
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,884.35,629.61
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,849.21,607.41
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,811.75,583.6
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,769.77,556.65
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,726.04,528.33
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,679.76,497.85
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,632.27,464.13
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,581.15,427.23
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,529.59,388.97
2016,6,17,16,15,818.0,89.5,2.6,33.5,622.0,476.15,348.73
2016,6,17,16,30,802.0,87.0,2.5,33.0,574.0,419.92,305.25
2016,6,17,16,45,781.5,83.5,2.45,33.0,523.0,364.73,260.75
2016,6,17,17,0,761.0,80.0,2.4,33.0,472.0,310.97,216.3
2016,6,17,17,15,732.5,76.0,2.25,32.5,419.0,256.33,171.14
2016,6,17,17,30,704.0,72.0,2.1,32.0,366.0,204.48,128.29
2016,6,17,17,45,665.5,67.0,2.0,31.5,313.0,153.26,87.96
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,103.46,52.6
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,58.84,29.05
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,33.63,22.75
2016,6,17,18,45,420.0,40.0,1.5,28.0,112.5,28.64,18.34
2016,6,17,19,0,329.0,31.0,1.4,27.0,67.0,23.28,13.25
2016,6,17,19,15,164.5,15.5,1.45,26.5,33.5,11.37,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,24.28,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,65.35,36.29
2016,6,18,6,15,240.0,47.0,2.45,24.5,84.5,111.77,75.06
2016,6,18,6,30,338.0,62.0,2.5,25.0,125.0,169.34,121.73
2016,6,18,6,45,412.5,71.5,2.65,25.5,174.0,223.7,167.21
2016,6,18,7,0,487.0,81.0,2.8,26.0,223.0,287.99,220.29
2016,6,18,7,15,536.0,89.0,2.7,26.0,275.0,345.17,267.47
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,406.7,316.77
2016,6,18,7,45,620.5,103.0,2.55,26.5,379.5,462.65,359.88
2016,6,18,8,0,656.0,109.0,2.5,27.0,432.0,520.91,403.27
2016,6,18,8,15,682.5,114.0,2.4,27.0,483.5,574.23,442.32
2016,6,18,8,30,709.0,119.0,2.3,27.0,535.0,628.38,480.81
2016,6,18,8,45,732.0,122.0,2.2,27.5,584.0,678.28,513.96
2016,6,18,9,0,755.0,125.0,2.1,28.0,633.0,726.41,543.8
2016,6,18,9,15,770.0,128.5,1.9,28.0,677.5,769.82,570.04
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,811.95,594.64
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,849.82,614.98
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,885.94,633.57
2016,6,18,10,15,825.0,135.0,1.25,29.5,837.0,910.71,644.41
2016,6,18,10,30,834.0,137.0,1.1,30.0,871.0,937.76,656.36
2016,6,18,10,45,844.0,136.5,0.95,30.5,899.5,960.6,665.23
2016,6,18,11,0,854.0,136.0,0.8,31.0,928.0,980.68,672.09
2016,6,18,11,15,858.5,137.0,0.85,31.0,948.5,993.92,680.03
2016,6,18,11,30,863.0,138.0,0.9,31.0,969.0,1004.01,686.3
2016,6,18,11,45,859.5,143.5,1.0,31.5,980.0,1007.33,688.26
2016,6,18,12,0,856.0,149.0,1.1,32.0,991.0,1007.32,688.34
2016,6,18,12,15,857.0,149.0,1.2,32.0,996.5,1003.22,687.43
2016,6,18,12,30,858.0,149.0,1.3,32.0,1002.0,996.04,684.73
2016,6,18,12,45,859.0,148.0,1.4,32.0,999.5,984.94,679.68
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,970.91,672.85
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.0,951.56,662.07
2016,6,18,13,30,856.0,146.0,1.6,32.0,975.0,929.38,649.55
2016,6,18,13,45,852.5,144.0,1.65,32.0,957.0,901.69,633.56
2016,6,18,14,0,849.0,142.0,1.7,32.0,939.0,871.43,615.87
2016,6,18,14,15,843.0,140.5,1.7,32.0,913.0,837.11,594.95
2016,6,18,14,30,837.0,139.0,1.7,32.0,887.0,800.66,572.52
2016,6,18,14,45,826.5,138.0,1.75,32.0,854.0,759.31,547.11
2016,6,18,15,0,816.0,137.0,1.8,32.0,821.0,715.99,520.06
2016,6,18,15,15,804.5,134.5,1.8,32.0,782.0,669.51,488.69
2016,6,18,15,30,793.0,132.0,1.8,32.0,743.0,622.2,455.75
2016,6,18,15,45,776.0,130.0,1.8,32.0,698.5,571.55,419.59
2016,6,18,16,0,759.0,128.0,1.8,32.0,654.0,521.08,382.58
2016,6,18,16,15,739.5,124.0,1.75,31.5,606.0,467.98,343.2
2016,6,18,16,30,720.0,120.0,1.7,31.0,558.0,413.19,301.41
2016,6,18,16,45,542.0,156.0,1.65,31.0,469.0,339.25,245.53
2016,6,18,17,0,364.0,192.0,1.6,31.0,380.0,285.43,205.83
2016,6,18,17,15,478.5,146.5,1.5,30.5,365.0,250.21,174.49
2016,6,18,17,30,593.0,101.0,1.4,30.0,350.0,204.9,133.34
2016,6,18,17,45,539.5,95.5,1.35,30.0,297.0,157.04,96.41
2016,6,18,18,0,486.0,90.0,1.3,30.0,244.0,115.55,67.66
2016,6,18,18,15,424.0,79.0,1.25,29.0,194.5,74.49,44.71
2016,6,18,18,30,362.0,68.0,1.2,28.0,145.0,49.76,36.44
2016,6,18,18,45,270.0,53.5,1.15,27.5,102.0,40.15,28.0
2016,6,18,19,0,178.0,39.0,1.1,27.0,59.0,29.99,18.71
2016,6,18,19,15,89.0,19.5,1.15,26.5,29.5,15.09,1.27
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,21.04,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,53.43,29.21
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,97.43,65.78
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,154.19,111.83
2016,6,19,6,45,318.5,78.0,2.05,24.5,157.0,198.35,149.15
2016,6,19,7,0,370.0,89.0,2.2,25.0,197.0,247.96,190.51
2016,6,19,7,15,443.5,99.5,2.2,25.5,255.5,312.08,242.23
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,383.38,298.26
2016,6,19,7,45,493.0,133.0,2.25,26.5,350.5,421.01,327.0
2016,6,19,8,0,469.0,156.0,2.3,27.0,387.0,455.23,352.07
2016,6,19,8,15,450.5,182.5,2.2,27.0,424.5,493.33,379.3
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,528.55,403.5
2016,6,19,8,45,490.5,208.0,2.05,27.5,519.0,588.69,445.87
2016,6,19,9,0,549.0,207.0,2.0,28.0,576.0,652.2,489.3
2016,6,19,9,15,403.5,276.0,1.95,28.0,557.5,626.38,465.94
2016,6,19,9,30,258.0,345.0,1.9,28.0,539.0,582.55,430.38
2016,6,19,9,45,354.5,331.0,1.9,28.5,613.0,659.46,484.64
2016,6,19,10,0,451.0,317.0,1.9,29.0,687.0,747.76,544.02
2016,6,19,10,15,327.0,375.0,1.95,29.0,649.5,696.49,504.85
2016,6,19,10,30,203.0,433.0,2.0,29.0,612.0,637.8,461.17
2016,6,19,10,45,221.0,431.0,2.1,29.5,631.5,655.37,473.15
2016,6,19,11,0,239.0,429.0,2.2,30.0,651.0,679.19,488.59
2016,6,19,11,15,134.0,406.0,2.3,30.0,531.5,546.22,395.53
2016,6,19,11,30,29.0,383.0,2.4,30.0,412.0,411.52,298.65
2016,6,19,11,45,26.5,375.5,2.5,30.0,402.0,400.59,291.45
2016,6,19,12,0,24.0,368.0,2.6,30.0,392.0,384.36,279.96
2016,6,19,12,15,130.0,434.5,2.65,30.0,564.0,565.28,410.16
2016,6,19,12,30,236.0,501.0,2.7,30.0,736.0,732.89,524.83
2016,6,19,12,45,533.0,329.5,2.75,30.0,857.0,853.93,614.32
2016,6,19,13,0,830.0,158.0,2.8,30.0,978.0,952.76,681.76
2016,6,19,13,15,440.5,298.0,2.8,30.0,732.5,712.43,518.26
2016,6,19,13,30,51.0,438.0,2.8,30.0,487.0,473.03,342.18
2016,6,19,13,45,162.0,447.5,2.85,30.0,600.0,579.12,420.86
2016,6,19,14,0,273.0,457.0,2.9,30.0,713.0,676.71,490.08
2016,6,19,14,15,348.0,412.5,2.9,30.0,729.5,685.28,497.93
2016,6,19,14,30,423.0,368.0,2.9,30.0,746.0,687.71,501.94
2016,6,19,14,45,274.5,387.0,2.9,30.0,629.0,574.63,421.01
2016,6,19,15,0,126.0,406.0,2.9,30.0,512.0,473.1,347.03
2016,6,19,15,15,452.5,269.5,2.8,29.5,623.0,557.07,415.15
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,614.88,460.92
2016,6,19,15,45,768.5,128.0,2.65,29.0,691.5,565.89,424.14
2016,6,19,16,0,758.0,123.0,2.6,29.0,649.0,516.48,386.78
2016,6,19,16,15,435.5,196.5,2.5,29.0,494.0,386.21,288.72
2016,6,19,16,30,113.0,270.0,2.4,29.0,339.0,293.62,219.45
2016,6,19,16,45,397.0,187.0,2.35,29.0,397.5,312.72,230.95
2016,6,19,17,0,681.0,104.0,2.3,29.0,456.0,305.62,217.59
2016,6,19,17,15,649.5,98.5,2.1,28.5,404.0,252.98,173.78
2016,6,19,17,30,618.0,93.0,1.9,28.0,352.0,203.53,132.82
2016,6,19,17,45,579.0,85.0,1.7,28.0,300.5,154.16,93.47
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,109.22,61.08
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,67.59,38.05
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,43.11,31.0
2016,6,19,18,45,332.0,48.0,1.25,26.5,107.0,35.75,24.46
2016,6,19,19,0,246.0,36.0,1.2,26.0,64.0,27.52,16.82
2016,6,19,19,15,123.0,18.0,1.2,25.5,32.0,13.86,0.99
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.0,1.3,22.5,21.0,23.78,0.0
2016,6,20,6,0,152.0,30.0,1.5,23.0,42.0,64.39,35.01
2016,6,20,6,15,248.0,44.0,1.6,23.5,82.0,109.91,73.46
2016,6,20,6,30,344.0,58.0,1.7,24.0,122.0,166.15,119.23
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,221.57,165.62
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,283.58,216.97
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,339.65,262.92
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,399.93,310.8
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,456.17,354.28
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,515.16,398.48
2016,6,20,8,15,691.5,103.5,2.15,27.5,477.0,567.72,436.21
2016,6,20,8,30,717.0,108.0,2.1,28.0,528.0,619.68,472.33
2016,6,20,8,45,522.0,195.0,2.1,28.5,515.0,597.8,450.9
2016,6,20,9,0,327.0,282.0,2.1,29.0,502.0,552.48,412.69
2016,6,20,9,15,558.0,201.5,2.05,29.0,607.5,676.34,504.32
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,802.9,589.79
2016,6,20,9,45,801.5,122.5,1.95,29.5,753.0,839.39,609.8
2016,6,20,10,0,814.0,124.0,1.9,30.0,793.0,869.45,626.12
2016,6,20,10,15,823.0,126.0,1.85,30.5,827.0,899.05,641.97
2016,6,20,10,30,832.0,128.0,1.8,31.0,861.0,926.2,656.05
2016,6,20,10,45,477.5,294.5,1.75,31.5,718.5,775.78,552.87
2016,6,20,11,0,123.0,461.0,1.7,32.0,576.0,591.88,419.08
2016,6,20,11,15,490.5,296.0,1.7,32.0,766.5,799.2,568.89
2016,6,20,11,30,858.0,131.0,1.7,32.0,957.0,991.94,691.27
2016,6,20,11,45,586.0,303.5,1.7,32.0,871.5,903.89,632.08
2016,6,20,12,0,314.0,476.0,1.7,32.0,786.0,798.26,556.4
2016,6,20,12,15,591.5,303.5,1.7,32.0,890.0,901.62,632.35
2016,6,20,12,30,869.0,131.0,1.7,32.0,994.0,989.79,687.82
2016,6,20,12,45,870.5,129.5,1.75,32.5,991.5,978.74,679.37
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,964.7,670.23
2016,6,20,13,15,575.5,301.5,1.8,33.0,867.5,842.0,591.43
2016,6,20,13,30,279.0,475.0,1.8,33.0,746.0,720.96,505.18
2016,6,20,13,45,294.5,460.5,1.85,33.0,741.5,710.51,500.49
2016,6,20,14,0,310.0,446.0,1.9,33.0,737.0,698.44,493.79
2016,6,20,14,15,581.0,283.0,1.95,33.0,809.5,756.42,540.76
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,795.76,570.25
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,752.29,542.57
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,707.9,514.57
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,662.39,483.92
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,616.04,451.7
2016,6,20,15,45,765.5,130.0,2.25,33.0,692.0,566.55,416.41
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,517.02,380.05
2016,6,20,16,15,732.5,123.0,2.3,32.5,601.5,464.82,341.31
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,410.87,300.07
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,357.26,257.35
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,305.73,215.3
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,253.65,172.82
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,204.96,133.13
2016,6,20,17,45,551.0,92.0,1.95,30.5,298.0,156.57,95.59
2016,6,20,18,0,505.0,85.0,1.9,30.0,246.0,113.44,65.24
2016,6,20,18,15,441.5,75.5,1.75,29.0,197.0,73.14,42.94
2016,6,20,18,30,378.0,66.0,1.6,28.0,148.0,48.14,35.09
2016,6,20,18,45,286.5,53.0,1.45,27.5,105.0,39.7,27.64
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.78,19.4
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.48,1.99
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,22.74,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,58.36,31.38
2016,6,21,6,15,224.0,46.0,2.75,23.5,80.5,106.45,71.55
2016,6,21,6,30,321.0,61.0,2.8,24.0,120.0,162.61,117.19
2016,6,21,6,45,395.0,71.0,2.85,25.0,168.5,216.23,161.86
2016,6,21,7,0,469.0,81.0,2.9,26.0,217.0,279.71,213.94
2016,6,21,7,15,518.5,89.0,2.85,26.5,268.0,336.09,260.07
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,396.88,308.32
2016,6,21,7,45,608.0,102.0,2.8,27.5,372.0,453.35,351.99
2016,6,21,8,0,648.0,107.0,2.8,28.0,425.0,512.59,396.39
2016,6,21,8,15,675.0,112.0,2.65,28.5,476.0,565.87,434.55
2016,6,21,8,30,702.0,117.0,2.5,29.0,527.0,620.04,472.02
2016,6,21,8,45,723.5,120.5,2.35,30.0,575.5,669.13,503.4
2016,6,21,9,0,745.0,124.0,2.2,31.0,624.0,716.38,531.24
2016,6,21,9,15,760.5,127.5,2.1,31.0,668.5,759.91,558.22
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,802.22,583.89
2016,6,21,9,45,788.5,133.0,1.9,31.5,753.0,838.86,604.16
2016,6,21,10,0,801.0,135.0,1.8,32.0,793.0,873.63,622.81
2016,6,21,10,15,810.5,137.5,1.75,32.0,826.5,904.06,640.17
2016,6,21,10,30,820.0,140.0,1.7,32.0,860.0,932.06,655.89
2016,6,21,10,45,572.0,289.0,1.7,32.5,799.5,862.42,607.18
2016,6,21,11,0,324.0,438.0,1.7,33.0,739.0,771.74,539.92
2016,6,21,11,15,359.5,415.0,1.75,33.0,755.0,784.98,550.6
2016,6,21,11,30,395.0,392.0,1.8,33.0,771.0,802.73,563.13
2016,6,21,11,45,351.0,434.0,1.9,33.5,775.0,795.52,555.9
2016,6,21,12,0,307.0,476.0,2.0,34.0,779.0,791.32,550.73
2016,6,21,12,15,587.0,305.5,2.05,34.0,887.5,899.19,629.1
2016,6,21,12,30,867.0,135.0,2.1,34.0,996.0,991.84,688.17
2016,6,21,12,45,866.0,135.0,2.15,34.0,993.0,979.85,680.43
2016,6,21,13,0,865.0,135.0,2.2,34.0,990.0,964.93,671.98
2016,6,21,13,15,862.5,134.5,2.25,34.0,979.0,945.19,660.58
2016,6,21,13,30,860.0,134.0,2.3,34.0,968.0,922.62,647.42
2016,6,21,13,45,855.0,133.5,2.35,34.5,949.5,895.06,629.8
