Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,0,850.0,133.0,2.4,35.0,931.0,864.98,610.57
2016,6,21,14,15,844.5,131.5,2.4,34.5,906.0,831.18,590.99
2016,6,21,14,30,839.0,130.0,2.4,34.0,881.0,795.21,569.78
2016,6,21,14,45,836.0,125.0,2.45,34.0,850.0,755.88,545.27
2016,6,21,15,0,833.0,120.0,2.5,34.0,819.0,714.53,519.14
2016,6,21,15,15,822.5,118.0,2.5,34.0,781.0,669.05,488.8
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,622.55,456.13
2016,6,21,15,45,798.5,113.5,2.5,34.0,700.0,570.96,419.14
2016,6,21,16,0,785.0,111.0,2.5,34.0,657.0,520.86,382.16
2016,6,21,16,15,767.5,107.5,2.45,33.5,609.5,467.93,342.68
2016,6,21,16,30,750.0,104.0,2.4,33.0,562.0,415.67,302.45
2016,6,21,16,45,728.5,99.5,2.4,33.0,512.0,361.91,259.47
2016,6,21,17,0,707.0,95.0,2.4,33.0,462.0,309.76,216.73
2016,6,21,17,15,676.0,90.5,2.3,32.5,409.5,254.03,171.31
2016,6,21,17,30,645.0,86.0,2.2,32.0,357.0,204.05,130.34
2016,6,21,17,45,607.0,79.0,2.1,31.5,305.5,154.15,91.1
2016,6,21,18,0,569.0,72.0,2.0,31.0,254.0,108.52,58.56
2016,6,21,18,15,508.5,64.5,1.8,30.0,204.0,66.01,35.35
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,40.33,28.39
2016,6,21,18,45,360.5,46.0,1.45,28.5,110.0,33.85,22.66
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,26.89,16.18
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,13.44,1.13
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,23.17,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,62.78,33.21
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,109.2,72.44
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,166.47,119.0
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,222.7,166.21
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,285.65,218.58
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,341.89,265.04
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,402.37,313.5
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,458.84,357.53
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,517.82,402.1
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,571.0,440.89
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,623.61,478.15
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,672.89,511.37
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,721.85,542.93
2016,6,22,9,15,780.5,118.0,3.4,30.5,672.5,765.6,570.3
2016,6,22,9,30,796.0,121.0,3.4,31.0,717.0,808.1,596.41
2016,6,22,9,45,808.0,123.0,3.4,31.5,757.0,844.96,618.36
2016,6,22,10,0,820.0,125.0,3.4,32.0,797.0,875.33,635.78
2016,6,22,10,15,828.5,127.0,3.45,32.0,831.0,904.69,654.05
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,931.55,670.66
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.5,953.76,682.89
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,973.14,693.32
2016,6,22,11,15,615.0,278.5,3.65,33.0,855.0,905.74,648.05
2016,6,22,11,30,378.0,426.0,3.7,33.0,790.0,815.31,580.83
2016,6,22,11,45,335.5,453.5,3.75,33.5,779.5,799.81,568.32
2016,6,22,12,0,293.0,481.0,3.8,34.0,769.0,782.42,554.14
2016,6,22,12,15,587.0,303.5,3.85,34.0,885.0,897.35,640.07
2016,6,22,12,30,881.0,126.0,3.9,34.0,1001.0,997.08,705.79
2016,6,22,12,45,881.5,125.0,3.95,34.0,998.5,985.52,698.01
2016,6,22,13,0,882.0,124.0,4.0,34.0,996.0,970.93,689.18
2016,6,22,13,15,880.0,123.5,4.0,34.0,985.0,951.43,676.99
2016,6,22,13,30,878.0,123.0,4.0,34.0,974.0,929.01,662.99
2016,6,22,13,45,584.5,288.0,4.05,34.5,850.0,805.07,578.63
2016,6,22,14,0,291.0,453.0,4.1,35.0,726.0,689.01,491.63
2016,6,22,14,15,575.5,285.5,4.1,34.5,806.5,754.82,546.66
2016,6,22,14,30,860.0,118.0,4.1,34.0,887.0,801.17,582.72
2016,6,22,14,45,838.5,124.5,4.1,34.0,852.0,757.78,553.97
2016,6,22,15,0,817.0,131.0,4.1,34.0,817.0,713.71,524.99
2016,6,22,15,15,806.0,128.5,4.05,34.0,779.0,666.98,492.58
2016,6,22,15,30,795.0,126.0,4.0,34.0,741.0,620.0,458.79
2016,6,22,15,45,460.5,223.5,4.0,34.0,575.0,474.14,350.5
2016,6,22,16,0,126.0,321.0,4.0,34.0,409.0,362.76,266.33
2016,6,22,16,15,426.5,218.0,3.9,33.5,484.0,402.13,297.2
2016,6,22,16,30,727.0,115.0,3.8,33.0,559.0,416.44,305.36
2016,6,22,16,45,507.0,161.5,3.75,32.5,458.0,332.66,242.23
2016,6,22,17,0,287.0,208.0,3.7,32.0,357.0,275.58,200.95
2016,6,22,17,15,449.0,152.0,3.5,31.5,355.5,248.72,174.95
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,206.17,134.14
2016,6,22,17,45,567.0,89.0,3.15,31.0,302.0,157.21,95.5
2016,6,22,18,0,523.0,82.0,3.0,31.0,250.0,113.27,64.12
2016,6,22,18,15,462.0,73.0,2.8,30.0,200.5,72.04,41.13
2016,6,22,18,30,401.0,64.0,2.6,29.0,151.0,46.55,33.61
2016,6,22,18,45,313.5,51.0,2.45,28.5,107.5,38.07,26.16
2016,6,22,19,0,226.0,38.0,2.3,28.0,64.0,29.1,17.97
2016,6,22,19,15,113.0,19.0,2.4,27.5,32.0,14.64,1.91
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,23.13,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,62.3,32.86
2016,6,23,6,15,243.0,44.5,3.25,24.0,82.0,108.74,72.44
2016,6,23,6,30,342.0,59.0,3.4,24.0,122.0,165.83,119.15
2016,6,23,6,45,430.0,66.5,3.55,24.5,172.5,224.2,167.96
2016,6,23,7,0,518.0,74.0,3.7,25.0,223.0,290.86,223.39
2016,6,23,7,15,566.0,81.0,3.7,25.5,275.0,347.96,270.82
2016,6,23,7,30,614.0,88.0,3.7,26.0,327.0,409.3,320.23
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,467.74,366.12
2016,6,23,8,0,709.0,90.0,3.7,27.0,437.0,528.54,412.47
2016,6,23,8,15,733.5,94.0,3.65,27.5,488.5,581.94,451.65
2016,6,23,8,30,758.0,98.0,3.6,28.0,540.0,635.88,490.02
2016,6,23,8,45,782.5,98.5,3.6,28.5,590.0,686.27,523.58
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,736.57,556.14
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,776.54,580.72
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,818.5,606.32
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,855.78,628.59
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,891.11,649.32
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,920.19,665.73
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,946.6,680.33
2016,6,23,10,45,883.0,108.5,3.55,32.5,906.0,968.68,692.4
2016,6,23,11,0,890.0,109.0,3.6,33.0,934.0,987.78,702.59
2016,6,23,11,15,893.5,110.0,3.65,33.0,954.0,1000.83,710.42
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,1010.61,716.31
2016,6,23,11,45,891.5,117.0,3.75,33.5,985.0,1013.06,716.22
2016,6,23,12,0,886.0,123.0,3.8,34.0,996.0,1012.05,714.1
2016,6,23,12,15,887.0,123.5,3.8,34.0,1001.0,1008.75,711.81
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,1002.22,707.61
2016,6,23,12,45,886.5,124.5,3.85,34.0,1003.0,990.13,700.31
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,975.03,691.19
2016,6,23,13,15,882.5,124.5,3.9,34.0,989.0,955.03,678.72
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,932.13,664.44
2016,6,23,13,45,599.0,286.5,3.95,34.0,863.0,816.9,587.48
2016,6,23,14,0,318.0,449.0,4.0,34.0,748.0,708.78,507.26
2016,6,23,14,15,588.5,285.0,3.95,34.0,819.0,765.51,554.52
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,803.64,583.52
2016,6,23,14,45,521.0,265.5,3.9,34.0,727.0,649.17,474.22
2016,6,23,15,0,183.0,410.0,3.9,34.0,564.0,518.29,375.7
2016,6,23,15,15,503.5,261.0,3.85,34.0,656.5,585.06,430.26
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,627.49,464.41
2016,6,23,15,45,808.5,110.5,3.8,34.0,705.0,575.09,425.74
2016,6,23,16,0,793.0,109.0,3.8,34.0,661.0,524.38,387.72
2016,6,23,16,15,629.5,159.5,3.75,33.5,578.0,447.45,329.94
2016,6,23,16,30,466.0,210.0,3.7,33.0,495.0,387.68,284.76
2016,6,23,16,45,585.0,153.5,3.7,32.5,479.0,354.98,257.91
2016,6,23,17,0,704.0,97.0,3.7,32.0,463.0,308.94,218.26
2016,6,23,17,15,673.0,92.0,3.5,31.5,410.5,255.54,174.01
2016,6,23,17,30,642.0,87.0,3.3,31.0,358.0,205.24,132.36
2016,6,23,17,45,593.5,82.0,3.15,31.0,305.0,155.56,93.15
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,111.36,61.71
2016,6,23,18,15,484.5,69.0,2.75,30.0,202.5,69.7,38.59
2016,6,23,18,30,424.0,61.0,2.5,29.0,153.0,43.83,31.33
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,36.86,25.17
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,29.09,17.98
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,14.64,2.06
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,20.5,22.83,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,41.0,61.37,32.17
2016,6,24,6,15,242.0,44.5,2.15,23.5,81.5,108.32,72.16
2016,6,24,6,30,344.0,59.0,2.3,24.0,122.0,166.11,119.04
2016,6,24,6,45,436.0,65.5,2.5,24.5,173.0,224.81,167.88
2016,6,24,7,0,528.0,72.0,2.7,25.0,224.0,292.21,223.67
2016,6,24,7,15,576.0,78.5,2.75,25.5,276.0,349.27,270.87
2016,6,24,7,30,624.0,85.0,2.8,26.0,328.0,410.55,320.0
2016,6,24,7,45,502.5,129.5,2.85,27.0,344.0,420.67,327.11
2016,6,24,8,0,381.0,174.0,2.9,28.0,360.0,420.06,324.53
2016,6,24,8,15,207.5,199.0,2.95,28.5,302.0,346.66,266.51
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,250.69,189.63
2016,6,24,8,45,162.5,256.5,3.05,29.5,364.5,385.69,292.92
2016,6,24,9,0,291.0,289.0,3.1,30.0,485.0,531.5,399.49
2016,6,24,9,15,319.0,305.0,3.15,30.0,533.0,581.16,433.86
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,631.78,468.91
2016,6,24,9,45,343.0,342.5,3.3,30.5,611.5,660.86,486.97
2016,6,24,10,0,339.0,364.0,3.4,31.0,642.0,688.44,503.9
2016,6,24,10,15,344.5,380.0,3.5,31.0,672.5,717.54,523.1
2016,6,24,10,30,350.0,396.0,3.6,31.0,703.0,745.52,541.45
2016,6,24,10,45,390.5,391.0,3.7,31.5,744.0,784.36,567.19
2016,6,24,11,0,431.0,386.0,3.8,32.0,785.0,828.69,596.1
2016,6,24,11,15,427.5,399.5,3.9,32.0,803.0,841.71,604.02
2016,6,24,11,30,424.0,413.0,4.0,32.0,821.0,852.73,610.87
2016,6,24,11,45,291.5,457.5,4.1,32.0,740.0,759.95,545.19
2016,6,24,12,0,159.0,502.0,4.2,32.0,659.0,664.95,477.11
2016,6,24,12,15,316.5,469.5,4.25,32.0,783.0,790.5,567.21
2016,6,24,12,30,474.0,437.0,4.3,32.0,907.0,910.96,650.37
2016,6,24,12,45,387.5,459.0,4.4,32.0,842.5,837.28,599.22
2016,6,24,13,0,301.0,481.0,4.5,32.0,778.0,766.62,550.37
2016,6,24,13,15,239.5,487.5,4.5,31.5,722.5,704.37,508.14
2016,6,24,13,30,178.0,494.0,4.5,31.0,667.0,645.89,467.7
2016,6,24,13,45,510.0,316.5,4.55,31.0,798.0,767.25,562.71
2016,6,24,14,0,842.0,139.0,4.6,31.0,929.0,864.85,633.4
2016,6,24,14,15,836.0,137.5,4.55,31.0,904.0,830.96,610.38
2016,6,24,14,30,830.0,136.0,4.5,31.0,879.0,794.94,586.61
2016,6,24,14,45,549.5,266.0,4.5,31.0,751.0,671.02,497.27
2016,6,24,15,0,269.0,396.0,4.5,31.0,623.0,565.99,416.87
2016,6,24,15,15,152.0,353.5,4.4,30.5,481.0,435.39,322.98
2016,6,24,15,30,35.0,311.0,4.3,30.0,339.0,315.46,234.4
2016,6,24,15,45,324.5,253.5,4.25,30.0,481.5,424.54,319.78
2016,6,24,16,0,614.0,196.0,4.2,30.0,624.0,506.93,380.79
2016,6,24,16,15,546.5,200.5,4.05,30.0,561.0,445.22,332.99
2016,6,24,16,30,479.0,205.0,3.9,30.0,498.0,389.19,289.57
2016,6,24,16,45,409.5,202.0,3.8,30.0,436.5,332.23,245.44
2016,6,24,17,0,340.0,199.0,3.7,30.0,375.0,285.48,209.12
2016,6,24,17,15,318.5,178.5,3.45,29.5,329.0,240.8,173.94
2016,6,24,17,30,297.0,158.0,3.2,29.0,283.0,198.52,140.57
2016,6,24,17,45,276.0,138.0,2.95,28.5,241.5,159.21,109.99
2016,6,24,18,0,255.0,118.0,2.7,28.0,200.0,122.42,82.7
2016,6,24,18,15,224.0,98.5,2.45,27.5,160.5,88.2,60.16
2016,6,24,18,30,193.0,79.0,2.2,27.0,121.0,62.15,47.07
2016,6,24,18,45,143.5,59.5,2.0,27.0,86.0,47.78,34.48
2016,6,24,19,0,94.0,40.0,1.8,27.0,51.0,32.84,21.12
2016,6,24,19,15,47.0,20.0,1.85,26.5,25.5,16.91,3.44
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,24.0,7.0,6.88,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,13.5,3.65
2016,6,25,6,15,0.0,28.0,2.55,24.0,28.0,27.03,15.94
2016,6,25,6,30,0.0,42.0,2.6,24.0,42.0,40.61,27.46
2016,6,25,6,45,0.0,60.0,2.65,24.5,60.0,58.46,42.28
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,76.28,56.83
2016,6,25,7,15,145.5,110.0,2.85,25.0,166.5,179.75,139.99
2016,6,25,7,30,291.0,142.0,3.0,25.0,255.0,297.92,233.92
2016,6,25,7,45,274.5,169.0,3.2,25.5,288.5,332.21,260.21
2016,6,25,8,0,258.0,196.0,3.4,26.0,322.0,364.27,284.13
2016,6,25,8,15,179.5,224.5,3.55,26.0,317.0,350.05,271.75
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,327.65,252.59
2016,6,25,8,45,68.5,258.5,3.85,26.5,300.0,312.84,239.62
2016,6,25,9,0,36.0,264.0,4.0,27.0,288.0,295.34,224.46
2016,6,25,9,15,103.0,308.5,4.05,27.0,384.5,396.68,301.66
2016,6,25,9,30,170.0,353.0,4.1,27.0,481.0,509.37,384.83
2016,6,25,9,45,174.5,374.5,4.15,27.0,512.0,540.17,405.9
2016,6,25,10,0,179.0,396.0,4.2,27.0,543.0,570.55,426.84
2016,6,25,10,15,149.0,412.5,4.2,27.0,538.5,563.25,419.74
2016,6,25,10,30,119.0,429.0,4.2,27.0,534.0,553.93,411.38
2016,6,25,10,45,127.5,445.5,4.25,27.5,561.0,580.02,428.8
2016,6,25,11,0,136.0,462.0,4.3,28.0,588.0,605.74,445.66
2016,6,25,11,15,110.5,464.5,4.25,28.0,568.5,576.43,423.66
2016,6,25,11,30,85.0,467.0,4.2,28.0,549.0,552.99,405.93
2016,6,25,11,45,42.5,290.0,4.2,28.5,331.0,330.67,245.3
2016,6,25,12,0,0.0,113.0,4.2,29.0,113.0,109.88,78.95
2016,6,25,12,15,2.0,130.5,4.15,29.0,132.5,128.93,93.72
2016,6,25,12,30,4.0,148.0,4.1,29.0,152.0,147.92,108.17
2016,6,25,12,45,4.5,152.5,4.05,29.0,157.5,152.66,111.75
2016,6,25,13,0,5.0,157.0,4.0,29.0,163.0,157.35,115.32
2016,6,25,13,15,2.5,114.0,3.95,29.0,117.0,113.01,81.61
2016,6,25,13,30,0.0,71.0,3.9,29.0,71.0,68.89,47.76
2016,6,25,13,45,8.5,190.0,3.85,29.0,198.5,191.73,141.63
2016,6,25,14,0,17.0,309.0,3.8,29.0,326.0,313.33,231.85
2016,6,25,14,15,17.5,307.0,3.75,29.0,324.0,310.74,229.82
2016,6,25,14,30,18.0,305.0,3.7,29.0,322.0,308.03,228.08
2016,6,25,14,45,9.0,203.0,3.7,29.0,211.5,202.67,150.0
2016,6,25,15,0,0.0,101.0,3.7,29.0,101.0,97.8,70.37
2016,6,25,15,15,0.0,86.5,3.7,28.5,86.5,83.8,59.91
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,69.72,49.2
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,83.27,59.94
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,96.76,70.62
2016,6,25,16,15,0.0,85.0,3.65,28.0,85.0,82.27,59.47
2016,6,25,16,30,0.0,70.0,3.6,28.0,70.0,67.71,48.21
2016,6,25,16,45,3.5,118.5,3.6,28.0,120.5,115.26,85.84
2016,6,25,17,0,7.0,167.0,3.6,28.0,171.0,160.16,121.14
2016,6,25,17,15,3.5,114.5,3.4,27.5,116.5,110.41,82.65
2016,6,25,17,30,0.0,62.0,3.2,27.0,62.0,59.92,42.88
2016,6,25,17,45,0.0,53.0,3.05,27.0,53.0,51.2,36.01
2016,6,25,18,0,0.0,44.0,2.9,27.0,44.0,42.49,29.02
2016,6,25,18,15,0.0,35.0,2.65,26.5,35.0,33.79,21.99
2016,6,25,18,30,0.0,26.0,2.4,26.0,26.0,25.09,15.82
2016,6,25,18,45,0.0,18.5,2.15,25.5,18.5,17.84,9.48
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,10.6,3.08
2016,6,25,19,15,0.0,5.5,1.95,25.0,5.5,5.3,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,23.5,12.0,11.8,0.0
2016,6,26,6,0,0.0,24.0,1.3,24.0,24.0,23.48,10.35
2016,6,26,6,15,25.0,45.0,1.45,24.0,49.5,51.92,34.84
2016,6,26,6,30,50.0,66.0,1.6,24.0,75.0,81.87,59.45
2016,6,26,6,45,78.5,87.0,1.8,24.5,107.0,118.67,89.55
2016,6,26,7,0,107.0,108.0,2.0,25.0,139.0,155.8,119.79
2016,6,26,7,15,84.5,129.5,2.05,25.0,157.0,169.83,131.66
2016,6,26,7,30,62.0,151.0,2.1,25.0,175.0,184.87,143.61
2016,6,26,7,45,354.5,128.0,2.2,25.5,297.5,337.4,264.76
2016,6,26,8,0,647.0,105.0,2.3,26.0,420.0,507.54,395.11
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,511.32,395.32
2016,6,26,8,30,384.0,219.0,2.4,26.0,442.0,497.96,382.9
2016,6,26,8,45,214.5,246.5,2.45,26.5,373.5,412.91,316.07
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,312.81,236.38
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.0,400.73,302.11
2016,6,26,9,30,158.0,353.0,2.6,28.0,471.0,499.24,372.84
2016,6,26,9,45,147.0,374.0,2.7,28.5,488.5,515.61,382.24
2016,6,26,10,0,136.0,395.0,2.8,29.0,506.0,530.74,391.1
2016,6,26,10,15,492.0,256.5,2.85,29.5,684.5,732.54,541.07
2016,6,26,10,30,848.0,118.0,2.9,30.0,863.0,929.89,672.51
2016,6,26,10,45,854.0,120.0,3.0,30.5,890.0,952.12,683.71
2016,6,26,11,0,860.0,122.0,3.1,31.0,917.0,971.43,694.49
2016,6,26,11,15,864.0,123.0,3.15,31.0,937.5,984.7,702.53
2016,6,26,11,30,868.0,124.0,3.2,31.0,958.0,994.81,708.69
2016,6,26,11,45,668.5,277.0,3.25,31.5,924.5,960.5,684.94
2016,6,26,12,0,469.0,430.0,3.3,32.0,891.0,911.15,644.4
2016,6,26,12,15,466.5,434.5,3.3,32.0,895.5,908.27,642.59
2016,6,26,12,30,464.0,439.0,3.3,32.0,900.0,903.36,639.19
2016,6,26,12,45,471.0,434.5,3.35,32.0,901.5,897.11,635.7
2016,6,26,13,0,478.0,430.0,3.4,32.0,903.0,888.92,631.01
2016,6,26,13,15,448.0,424.5,3.4,32.0,864.0,843.0,600.8
2016,6,26,13,30,418.0,419.0,3.4,32.0,825.0,796.82,570.37
2016,6,26,13,45,361.5,433.5,3.4,32.0,780.0,745.78,535.38
2016,6,26,14,0,305.0,448.0,3.4,32.0,735.0,697.18,501.68
2016,6,26,14,15,560.0,295.5,3.35,32.0,804.0,753.51,548.0
2016,6,26,14,30,815.0,143.0,3.3,32.0,873.0,790.89,577.14
2016,6,26,14,45,807.0,140.5,3.3,32.0,841.0,750.5,550.43
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,708.58,522.95
2016,6,26,15,15,706.0,185.5,3.25,32.0,758.5,653.06,482.33
2016,6,26,15,30,613.0,233.0,3.2,32.0,708.0,604.37,445.86
2016,6,26,15,45,581.5,225.5,3.15,32.0,655.0,548.0,405.22
2016,6,26,16,0,550.0,218.0,3.1,32.0,602.0,493.61,365.26
2016,6,26,16,15,450.0,231.5,2.95,31.5,530.5,426.85,315.84
2016,6,26,16,30,350.0,245.0,2.8,31.0,459.0,372.13,275.03
2016,6,26,16,45,508.0,176.5,2.7,31.0,457.0,347.67,254.03
2016,6,26,17,0,666.0,108.0,2.6,31.0,455.0,307.74,218.31
2016,6,26,17,15,633.5,102.5,2.3,30.5,403.5,255.49,175.27
2016,6,26,17,30,601.0,97.0,2.0,30.0,352.0,206.55,135.02
2016,6,26,17,45,557.0,90.0,1.7,29.5,300.0,158.02,96.88
2016,6,26,18,0,513.0,83.0,1.4,29.0,248.0,114.5,65.71
2016,6,26,18,15,451.5,74.0,1.3,28.5,199.0,73.64,42.43
2016,6,26,18,30,390.0,65.0,1.2,28.0,150.0,47.26,34.36
2016,6,26,18,45,301.5,52.0,1.15,27.5,107.0,38.8,26.93
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,29.87,18.75
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,15.02,2.61
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,22.69,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,61.71,30.23
2016,6,27,6,15,270.0,40.0,1.65,23.5,80.0,108.93,71.38
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,167.96,119.34
2016,6,27,6,45,454.5,60.0,1.75,24.5,169.5,224.05,166.33
2016,6,27,7,0,536.0,67.0,1.8,25.0,219.0,288.6,219.78
2016,6,27,7,15,583.0,73.0,1.75,25.5,271.0,344.97,266.07
2016,6,27,7,30,630.0,79.0,1.7,26.0,323.0,405.48,314.02
2016,6,27,7,45,497.5,127.5,1.7,27.0,338.0,414.68,320.19
2016,6,27,8,0,365.0,176.0,1.7,28.0,353.0,406.12,311.63
2016,6,27,8,15,377.5,196.5,1.7,28.5,398.0,452.79,345.3
2016,6,27,8,30,390.0,217.0,1.7,29.0,443.0,499.73,377.88
2016,6,27,8,45,460.5,213.5,1.75,29.5,503.5,570.37,427.8
2016,6,27,9,0,531.0,210.0,1.8,30.0,564.0,639.23,475.25
2016,6,27,9,15,679.5,156.0,1.8,30.5,642.0,724.81,534.38
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,809.05,587.19
2016,6,27,9,45,839.0,104.0,1.8,31.5,760.0,846.12,608.01
2016,6,27,10,0,850.0,106.0,1.8,32.0,800.0,881.14,627.65
2016,6,27,10,15,858.0,107.5,1.8,32.0,834.0,910.58,644.87
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,937.42,660.42
2016,6,27,10,45,871.5,110.5,1.8,32.5,895.5,959.08,671.39
2016,6,27,11,0,877.0,112.0,1.8,33.0,923.0,977.76,680.53
2016,6,27,11,15,656.5,262.0,1.8,33.0,877.0,930.21,650.18
2016,6,27,11,30,436.0,412.0,1.8,33.0,831.0,863.88,600.84
2016,6,27,11,45,429.0,420.5,1.8,33.5,838.0,864.57,600.04
2016,6,27,12,0,422.0,429.0,1.8,34.0,845.0,863.27,597.42
2016,6,27,12,15,649.5,277.0,1.8,34.0,920.5,934.27,649.51
2016,6,27,12,30,877.0,125.0,1.8,34.0,996.0,993.06,685.13
2016,6,27,12,45,876.0,125.0,1.8,34.5,993.0,981.25,675.94
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,966.45,665.8
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,947.25,655.01
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,925.15,642.45
2016,6,27,13,45,866.0,124.0,1.95,35.0,951.0,898.01,626.72
2016,6,27,14,0,861.0,124.0,2.0,35.0,933.0,868.31,609.31
2016,6,27,14,15,855.5,122.5,2.0,35.0,908.0,834.35,588.64
2016,6,27,14,30,850.0,121.0,2.0,35.0,883.0,798.18,566.43
2016,6,27,14,45,827.0,128.5,2.0,35.0,847.5,755.0,539.49
2016,6,27,15,0,804.0,136.0,2.0,35.0,812.0,710.75,511.56
2016,6,27,15,15,793.0,133.5,2.0,35.0,774.5,665.25,481.23
2016,6,27,15,30,782.0,131.0,2.0,35.0,737.0,618.88,449.2
2016,6,27,15,45,566.5,211.0,2.05,35.0,636.5,526.18,382.04
2016,6,27,16,0,351.0,291.0,2.1,35.0,536.0,454.9,329.54
2016,6,27,16,15,283.0,280.5,2.1,34.5,469.5,391.97,285.14
2016,6,27,16,30,215.0,270.0,2.1,34.0,403.0,338.77,247.13
2016,6,27,16,45,231.5,242.5,2.15,34.0,374.0,307.01,223.47
2016,6,27,17,0,248.0,215.0,2.2,34.0,345.0,269.96,195.04
2016,6,27,17,15,410.0,159.0,2.1,33.5,345.5,245.83,171.84
2016,6,27,17,30,572.0,103.0,2.0,33.0,346.0,206.05,134.03
2016,6,27,17,45,531.0,95.0,1.9,32.5,295.5,158.71,97.31
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,116.07,67.02
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,75.31,43.64
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,47.24,34.03
2016,6,27,18,45,298.5,51.5,1.35,29.5,106.5,38.39,26.34
2016,6,27,19,0,218.0,38.0,1.2,29.0,64.0,29.04,17.89
2016,6,27,19,15,109.0,19.0,1.2,28.5,32.0,14.61,2.37
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,18.58,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,47.04,22.2
2016,6,28,6,15,174.5,46.0,2.45,25.5,72.0,91.21,60.19
2016,6,28,6,30,254.0,65.0,2.5,26.0,110.0,146.39,104.66
2016,6,28,6,45,319.5,79.5,2.6,26.5,156.5,197.91,147.25
2016,6,28,7,0,385.0,94.0,2.7,27.0,203.0,256.44,195.25
2016,6,28,7,15,434.0,105.0,2.5,27.5,253.0,310.64,239.07
2016,6,28,7,30,483.0,116.0,2.3,28.0,303.0,369.46,285.16
2016,6,28,7,45,521.0,125.0,2.1,29.0,354.0,424.43,326.18
2016,6,28,8,0,559.0,134.0,1.9,30.0,405.0,485.05,369.54
2016,6,28,8,15,588.0,141.0,1.7,30.5,455.5,537.8,406.19
2016,6,28,8,30,617.0,148.0,1.5,31.0,506.0,591.79,442.21
2016,6,28,8,45,639.5,154.0,1.35,31.5,553.5,640.92,473.64
2016,6,28,9,0,662.0,160.0,1.2,32.0,601.0,690.14,503.87
2016,6,28,9,15,679.5,165.0,1.2,32.0,645.0,734.08,531.77
2016,6,28,9,30,697.0,170.0,1.2,32.0,689.0,777.16,558.11
2016,6,28,9,45,708.0,175.0,1.25,32.5,728.0,813.48,579.18
2016,6,28,10,0,719.0,180.0,1.3,33.0,767.0,848.07,598.99
2016,6,28,10,15,729.5,183.0,1.4,33.0,801.0,878.15,617.68
2016,6,28,10,30,740.0,186.0,1.5,33.0,835.0,902.71,632.96
2016,6,28,10,45,743.5,191.5,1.65,33.5,861.5,924.07,645.62
2016,6,28,11,0,747.0,197.0,1.8,34.0,888.0,942.72,656.59
2016,6,28,11,15,752.5,198.5,1.9,34.0,908.0,956.52,665.4
2016,6,28,11,30,758.0,200.0,2.0,34.0,928.0,967.5,672.61
2016,6,28,11,45,778.5,188.5,2.1,34.0,945.5,977.61,679.38
2016,6,28,12,0,799.0,177.0,2.2,34.0,963.0,984.83,684.46
2016,6,28,12,15,800.0,177.5,2.25,34.0,968.0,981.54,682.67
2016,6,28,12,30,801.0,178.0,2.3,34.0,973.0,975.24,679.21
2016,6,28,12,45,796.0,181.0,2.4,34.0,969.5,962.61,672.39
2016,6,28,13,0,791.0,184.0,2.5,34.0,966.0,947.3,663.95
2016,6,28,13,15,788.5,183.0,2.55,34.0,955.5,927.85,652.5
2016,6,28,13,30,786.0,182.0,2.6,34.0,945.0,905.83,639.44
2016,6,28,13,45,781.5,180.5,2.7,34.0,927.5,879.02,623.65
2016,6,28,14,0,777.0,179.0,2.8,34.0,910.0,849.93,606.29
2016,6,28,14,15,388.5,114.5,2.9,33.5,480.0,437.15,326.07
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,48.45,31.38
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,46.5,30.13
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,44.55,28.69
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,94.27,66.92
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,143.37,104.49
2016,6,28,15,45,0.5,83.5,3.35,32.0,84.5,81.14,57.22
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,18.37,8.71
2016,6,28,16,15,0.0,21.5,3.35,31.5,21.5,20.78,10.69
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,23.19,12.67
2016,6,28,16,45,0.0,17.0,3.25,30.5,17.0,16.42,7.4
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,9.65,2.06
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,69.13,49.61
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,125.27,94.29
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,106.84,80.11
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,88.53,65.85
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,71.22,52.1
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,54.17,40.36
2016,6,28,18,45,0.0,40.5,1.7,27.0,40.5,38.96,27.12
2016,6,28,19,0,0.0,24.0,1.5,27.0,24.0,23.17,13.29
2016,6,28,19,15,0.0,12.0,1.35,26.5,12.0,11.57,0.79
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.5,13.0,2.05,23.5,18.5,20.92,0.0
2016,6,29,6,0,147.0,26.0,2.3,24.0,37.0,56.67,26.38
2016,6,29,6,15,243.5,40.5,2.3,24.0,76.0,103.17,67.47
2016,6,29,6,30,340.0,55.0,2.3,24.0,115.0,159.09,113.17
2016,6,29,6,45,413.5,64.5,2.35,24.5,163.0,214.26,159.52
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,276.11,210.97
2016,6,29,7,15,536.0,81.5,2.4,25.5,262.5,332.41,257.4
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,393.13,305.92
2016,6,29,7,45,623.0,94.5,2.4,26.5,366.5,449.77,349.92
2016,6,29,8,0,661.0,100.0,2.4,27.0,419.0,509.04,394.45
2016,6,29,8,15,687.5,104.5,2.4,27.5,470.5,562.11,433.02
2016,6,29,8,30,714.0,109.0,2.4,28.0,522.0,616.05,471.05
2016,6,29,8,45,514.5,195.5,2.4,28.5,507.0,590.24,446.8
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,541.93,406.21
2016,6,29,9,15,242.0,317.0,2.45,29.5,485.0,531.23,395.44
2016,6,29,9,30,169.0,352.0,2.5,30.0,478.0,507.37,375.05
2016,6,29,9,45,488.5,241.0,2.55,30.5,633.5,688.1,509.0
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,872.61,632.95
2016,6,29,10,15,817.0,132.5,2.65,31.0,823.5,898.23,647.34
2016,6,29,10,30,826.0,135.0,2.7,31.0,858.0,926.1,664.52
2016,6,29,10,45,831.0,137.5,2.75,31.5,885.5,947.51,676.16
2016,6,29,11,0,836.0,140.0,2.8,32.0,913.0,966.03,686.01
2016,6,29,11,15,841.0,141.5,2.85,32.0,934.0,980.55,694.79
2016,6,29,11,30,846.0,143.0,2.9,32.0,955.0,991.99,701.75
2016,6,29,11,45,854.5,139.5,2.95,32.0,969.5,998.83,705.94
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,1002.53,708.29
2016,6,29,12,15,864.0,136.0,3.0,32.0,989.5,998.99,705.81
2016,6,29,12,30,865.0,136.0,3.0,32.0,995.0,992.3,701.53
2016,6,29,12,45,861.5,138.0,3.05,32.5,991.5,980.11,692.86
2016,6,29,13,0,858.0,140.0,3.1,33.0,988.0,965.03,682.5
2016,6,29,13,15,855.5,139.5,3.1,33.0,977.5,945.67,670.53
2016,6,29,13,30,853.0,139.0,3.1,33.0,967.0,923.49,656.82
2016,6,29,13,45,846.5,140.0,3.1,33.0,948.5,896.4,639.97
2016,6,29,14,0,840.0,141.0,3.1,33.0,930.0,866.87,621.53
2016,6,29,14,15,834.0,139.5,3.1,33.0,905.0,833.14,600.28
2016,6,29,14,30,828.0,138.0,3.1,33.0,880.0,797.28,577.51
2016,6,29,14,45,803.5,146.0,3.1,33.0,844.5,754.32,549.81
2016,6,29,15,0,779.0,154.0,3.1,33.0,809.0,710.51,520.99
2016,6,29,15,15,767.5,151.0,3.15,33.0,771.0,665.21,489.75
2016,6,29,15,30,756.0,148.0,3.2,33.0,733.0,619.14,457.23
2016,6,29,15,45,739.5,145.0,3.25,33.0,690.0,569.59,421.42
2016,6,29,16,0,723.0,142.0,3.3,33.0,647.0,517.95,383.25
2016,6,29,16,15,543.0,192.0,3.3,32.5,556.0,437.63,323.35
2016,6,29,16,30,363.0,242.0,3.3,32.0,465.0,375.84,277.21
2016,6,29,16,45,498.5,182.0,3.35,32.0,459.0,349.81,255.39
2016,6,29,17,0,634.0,122.0,3.4,32.0,453.0,310.93,221.1
2016,6,29,17,15,601.0,115.5,3.2,31.5,401.5,259.32,178.94
2016,6,29,17,30,568.0,109.0,3.0,31.0,350.0,211.13,139.6
2016,6,29,17,45,526.0,100.0,2.85,30.5,299.0,162.92,101.83
2016,6,29,18,0,484.0,91.0,2.7,30.0,248.0,119.77,70.81
2016,6,29,18,15,424.5,80.5,2.4,29.5,199.0,78.83,46.88
2016,6,29,18,30,365.0,70.0,2.1,29.0,150.0,51.12,37.45
2016,6,29,18,45,288.0,55.0,1.85,28.5,107.5,41.19,28.79
2016,6,29,19,0,211.0,40.0,1.6,28.0,65.0,30.68,19.31
2016,6,29,19,15,105.5,20.0,1.55,27.5,32.5,15.43,2.91
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,19.75,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,53.11,24.04
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,99.59,64.9
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,154.91,109.39
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.0,208.46,153.7
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,271.98,205.64
2016,6,30,7,15,513.0,87.5,1.8,27.5,260.0,328.17,251.33
2016,6,30,7,30,562.0,96.0,1.9,28.0,311.0,388.79,299.18
2016,6,30,7,45,600.5,102.0,2.0,28.5,363.5,445.15,342.53
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,504.19,386.58
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,505.72,385.86
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,489.97,371.9
2016,6,30,8,45,244.0,261.0,2.25,29.5,407.0,455.84,343.41
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,403.6,301.22
2016,6,30,9,15,91.5,316.0,2.3,30.5,379.5,395.3,293.49
2016,6,30,9,30,67.0,330.0,2.3,31.0,380.0,391.53,288.74
2016,6,30,9,45,194.5,348.5,2.35,31.5,505.0,530.19,389.32
2016,6,30,10,0,322.0,367.0,2.4,32.0,630.0,675.93,489.86
2016,6,30,10,15,289.5,394.0,2.45,32.0,638.0,681.04,490.57
2016,6,30,10,30,257.0,421.0,2.5,32.0,646.0,683.36,490.39
2016,6,30,10,45,540.0,286.0,2.55,32.5,778.0,826.83,593.21
2016,6,30,11,0,823.0,151.0,2.6,33.0,910.0,970.0,685.16
2016,6,30,11,15,828.0,152.0,2.6,33.0,931.0,978.19,688.35
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,989.01,694.49
2016,6,30,11,45,836.0,154.0,2.65,33.5,965.5,994.72,696.55
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,997.27,696.78
2016,6,30,12,15,840.0,155.5,2.75,34.0,985.0,994.2,695.07
2016,6,30,12,30,841.0,156.0,2.8,34.0,991.0,988.07,691.6
2016,6,30,12,45,843.0,154.0,2.85,34.5,989.0,977.6,684.12
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,964.23,674.94
2016,6,30,13,15,843.0,151.5,2.95,35.0,977.0,945.56,663.91
2016,6,30,13,30,841.0,151.0,3.0,35.0,967.0,924.09,651.16
2016,6,30,13,45,837.0,149.5,3.05,35.0,949.5,897.16,634.91
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,867.71,617.0
2016,6,30,14,15,827.0,146.5,3.15,35.0,906.5,834.19,596.34
2016,6,30,14,30,821.0,145.0,3.2,35.0,881.0,799.24,574.59
2016,6,30,14,45,821.5,137.5,3.3,35.0,851.5,760.4,550.28
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,719.97,524.61
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.0,673.48,494.36
2016,6,30,15,30,801.0,125.0,3.5,34.0,746.0,626.61,462.26
2016,6,30,15,45,787.5,122.0,3.55,34.0,703.0,576.76,426.18
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,526.69,388.97
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,474.22,349.64
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,422.42,309.55
2016,6,30,16,45,716.5,107.5,3.65,33.0,515.0,366.09,264.51
2016,6,30,17,0,694.0,103.0,3.7,33.0,465.0,313.85,221.52
2016,6,30,17,15,663.5,97.5,3.6,32.5,413.0,260.49,177.65
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,210.18,136.21
2016,6,30,17,45,591.5,85.0,3.4,31.5,308.5,160.09,96.67
2016,6,30,18,0,550.0,78.0,3.3,31.0,256.0,114.69,63.94
2016,6,30,18,15,491.0,69.5,3.0,30.0,206.0,72.08,39.67
2016,6,30,18,30,432.0,61.0,2.7,29.0,156.0,43.69,31.22
2016,6,30,18,45,347.0,49.0,2.4,28.5,112.0,36.44,24.84
2016,6,30,19,0,262.0,37.0,2.1,28.0,68.0,28.23,17.33
2016,6,30,19,15,131.0,18.5,2.05,27.5,34.0,14.21,2.23
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,21.48,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,58.24,25.64
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,106.14,68.76
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,163.7,115.34
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,220.2,162.21
2016,7,1,7,0,511.0,73.0,1.7,27.0,216.0,283.42,213.86
2016,7,1,7,15,560.0,80.5,1.75,27.5,268.5,340.97,260.73
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,402.9,309.55
2016,7,1,7,45,646.0,93.5,1.9,28.5,374.5,460.22,353.6
2016,7,1,8,0,683.0,99.0,2.0,29.0,428.0,520.03,398.11
2016,7,1,8,15,709.5,103.5,2.05,29.5,480.0,574.18,437.0
2016,7,1,8,30,736.0,108.0,2.1,30.0,532.0,627.77,474.38
2016,7,1,8,45,756.5,111.5,2.15,30.5,581.5,677.79,507.61
2016,7,1,9,0,777.0,115.0,2.2,31.0,631.0,727.48,539.02
2016,7,1,9,15,792.0,118.5,2.2,31.5,676.5,772.11,566.13
2016,7,1,9,30,807.0,122.0,2.2,32.0,722.0,815.45,591.93
2016,7,1,9,45,820.0,123.5,2.25,32.5,762.5,853.35,614.17
2016,7,1,10,0,833.0,125.0,2.3,33.0,803.0,884.77,632.04
2016,7,1,10,15,841.5,127.0,2.35,33.0,837.5,914.85,650.29
2016,7,1,10,30,850.0,129.0,2.4,33.0,872.0,942.39,666.91
2016,7,1,10,45,857.5,129.5,2.45,33.5,900.5,964.73,678.89
2016,7,1,11,0,865.0,130.0,2.5,34.0,929.0,984.2,689.11
