Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,45,798.5,185.0,6.6,35.5,957.0,995.84,717.19
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,995.99,715.41
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,993.54,713.3
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,988.06,709.32
2016,7,11,12,45,791.5,197.0,6.45,36.5,979.0,977.18,700.42
2016,7,11,13,0,790.0,198.0,6.4,37.0,977.0,963.49,689.84
2016,7,11,13,15,787.5,197.5,6.3,37.0,967.5,944.68,677.21
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,923.24,662.96
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,896.11,645.23
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,866.75,626.04
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.0,833.03,603.9
2016,7,11,14,30,759.0,192.0,6.0,37.0,872.0,797.45,580.46
2016,7,11,14,45,754.5,186.0,5.95,37.0,841.5,758.35,554.43
2016,7,11,15,0,750.0,180.0,5.9,37.0,811.0,716.72,525.54
2016,7,11,15,15,737.0,177.0,5.85,37.0,773.0,671.0,493.17
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,624.69,459.84
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,574.61,423.27
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,524.9,386.2
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,472.49,347.03
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,421.39,307.81
2016,7,11,16,45,612.5,152.0,5.7,35.5,501.0,368.23,266.27
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,317.93,226.11
2016,7,11,17,15,543.5,139.0,5.6,34.5,397.5,266.23,184.62
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,218.26,146.22
2016,7,11,17,45,450.5,122.0,5.45,33.5,292.5,170.66,109.98
2016,7,11,18,0,395.0,113.0,5.4,33.0,240.0,129.29,81.02
2016,7,11,18,15,327.5,99.0,5.3,32.0,191.0,89.6,57.46
2016,7,11,18,30,260.0,85.0,5.2,31.0,142.0,66.54,49.92
2016,7,11,18,45,173.0,66.0,5.1,30.5,99.0,52.59,37.85
2016,7,11,19,0,86.0,47.0,5.0,30.0,56.0,39.68,26.14
2016,7,11,19,15,43.0,23.5,5.0,29.5,28.0,20.7,3.34
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,12.0,12.22,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,28.2,0.87
2016,7,12,6,15,130.0,41.0,5.15,24.5,60.5,74.88,47.63
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,127.3,89.91
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,185.99,137.94
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,252.45,192.89
2016,7,12,7,15,474.5,92.0,5.6,26.5,244.5,309.14,240.27
2016,7,12,7,30,531.0,101.0,5.6,27.0,296.0,373.78,292.85
2016,7,12,7,45,587.0,103.0,5.7,28.0,351.5,433.8,340.22
2016,7,12,8,0,643.0,105.0,5.8,29.0,407.0,498.22,389.62
2016,7,12,8,15,479.0,166.0,5.85,29.5,406.0,487.72,378.95
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,456.96,351.98
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,577.6,445.11
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,710.25,542.74
2016,7,12,9,15,771.0,121.0,6.0,31.5,657.0,754.78,571.37
2016,7,12,9,30,787.0,124.0,6.0,32.0,703.0,798.15,599.09
2016,7,12,9,45,802.0,125.5,6.0,32.5,744.0,837.62,623.73
2016,7,12,10,0,817.0,127.0,6.0,33.0,785.0,875.37,646.9
2016,7,12,10,15,826.0,129.0,5.95,33.5,820.0,901.28,661.57
2016,7,12,10,30,835.0,131.0,5.9,34.0,855.0,929.42,677.67
2016,7,12,10,45,843.5,131.0,5.9,34.5,884.0,952.4,690.48
2016,7,12,11,0,852.0,131.0,5.9,35.0,913.0,972.58,701.43
2016,7,12,11,15,856.5,132.0,5.85,35.0,934.0,986.88,709.73
2016,7,12,11,30,861.0,133.0,5.8,35.0,955.0,998.02,716.05
2016,7,12,11,45,577.0,305.0,5.8,35.5,859.5,899.02,646.33
2016,7,12,12,0,293.0,477.0,5.8,36.0,764.0,781.15,556.35
2016,7,12,12,15,229.0,491.5,5.75,36.0,717.0,723.47,515.78
2016,7,12,12,30,165.0,506.0,5.7,36.0,670.0,670.43,477.67
2016,7,12,12,45,526.5,313.0,5.7,36.5,833.0,835.94,601.12
2016,7,12,13,0,888.0,120.0,5.7,37.0,996.0,978.08,696.22
2016,7,12,13,15,885.5,119.5,5.65,37.0,985.5,958.45,682.61
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,935.86,668.0
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,909.43,649.81
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,880.21,629.87
2016,7,12,14,15,602.5,265.5,5.55,38.0,824.0,764.45,550.68
2016,7,12,14,30,327.0,415.0,5.5,38.0,708.0,660.57,472.63
2016,7,12,14,45,589.5,262.5,5.5,38.0,767.0,703.44,509.81
2016,7,12,15,0,852.0,110.0,5.5,38.0,826.0,726.52,530.06
2016,7,12,15,15,842.0,108.0,5.5,37.5,788.0,680.54,500.23
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,633.4,467.4
2016,7,12,15,45,815.0,105.5,5.5,37.0,706.0,582.56,430.05
2016,7,12,16,0,798.0,105.0,5.5,37.0,662.0,529.32,390.17
2016,7,12,16,15,780.5,102.0,5.5,36.5,614.5,475.83,349.84
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,422.95,308.7
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,367.7,264.24
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,312.26,218.86
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,258.6,174.77
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,208.09,133.24
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,157.59,93.84
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,112.79,62.15
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,70.7,38.65
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,44.04,31.05
2016,7,12,18,45,320.5,49.0,5.25,31.5,107.0,36.56,24.52
2016,7,12,19,0,225.0,37.0,5.2,31.0,63.0,28.38,16.99
2016,7,12,19,15,112.5,18.5,5.15,30.5,31.5,14.3,0.15
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,14.22,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,35.64,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,85.16,52.93
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,141.34,98.16
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,199.83,146.4
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,268.64,203.44
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,326.65,252.13
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,389.53,303.44
2016,7,13,7,45,662.0,81.0,5.15,29.0,359.0,449.5,350.7
2016,7,13,8,0,713.0,82.0,5.3,30.0,414.0,512.43,398.8
2016,7,13,8,15,738.0,85.5,5.4,30.5,466.5,566.24,439.23
2016,7,13,8,30,763.0,89.0,5.5,31.0,519.0,620.71,479.07
2016,7,13,8,45,786.5,90.0,5.6,31.5,569.5,671.7,514.1
2016,7,13,9,0,810.0,91.0,5.7,32.0,620.0,719.21,545.63
2016,7,13,9,15,824.0,93.5,5.7,32.5,665.5,763.56,574.12
2016,7,13,9,30,838.0,96.0,5.7,33.0,711.0,806.49,601.2
2016,7,13,9,45,849.5,97.5,5.75,34.0,752.0,844.53,623.48
2016,7,13,10,0,861.0,99.0,5.8,35.0,793.0,880.52,644.06
2016,7,13,10,15,869.0,101.0,5.85,35.0,828.0,911.54,663.82
2016,7,13,10,30,877.0,103.0,5.9,35.0,863.0,939.92,681.81
2016,7,13,10,45,882.5,104.5,5.95,35.5,891.5,962.55,694.55
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,982.14,705.3
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.5,996.54,712.41
2016,7,13,11,30,897.0,107.0,6.0,37.0,963.0,1007.69,717.47
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.5,1007.09,715.03
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,1002.66,710.29
2016,7,13,12,15,857.5,141.0,6.0,38.0,984.0,1000.06,708.4
2016,7,13,12,30,859.0,141.0,6.0,38.0,990.0,994.28,704.56
2016,7,13,12,45,857.5,141.5,6.05,38.0,988.0,982.94,697.53
2016,7,13,13,0,856.0,142.0,6.1,38.0,986.0,968.64,688.67
2016,7,13,13,15,854.0,141.5,6.1,38.0,976.0,949.97,676.77
2016,7,13,13,30,852.0,141.0,6.1,38.0,966.0,928.43,663.05
2016,7,13,13,45,847.0,140.5,6.1,38.5,948.0,901.38,644.36
2016,7,13,14,0,842.0,140.0,6.1,39.0,930.0,871.79,624.07
2016,7,13,14,15,836.0,138.5,6.05,38.5,905.5,838.01,603.41
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,802.05,581.12
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,760.02,553.49
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,716.57,524.69
2016,7,13,15,15,780.0,144.5,5.95,37.5,774.5,671.41,493.9
2016,7,13,15,30,769.0,142.0,5.9,37.0,737.0,625.35,461.62
2016,7,13,15,45,748.5,141.5,5.9,37.0,693.0,574.89,424.51
2016,7,13,16,0,728.0,141.0,5.9,37.0,649.0,522.77,385.46
2016,7,13,16,15,708.5,136.5,5.85,36.5,601.5,470.04,345.78
2016,7,13,16,30,689.0,132.0,5.8,36.0,554.0,418.26,305.7
2016,7,13,16,45,655.0,130.0,5.75,36.0,502.5,364.4,262.64
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,313.57,221.28
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,261.29,179.03
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,212.69,139.81
2016,7,13,17,45,496.0,107.0,5.4,34.5,294.0,164.85,103.22
2016,7,13,18,0,441.0,100.0,5.3,34.0,241.0,122.72,73.81
2016,7,13,18,15,373.5,88.5,5.0,33.5,192.0,82.63,50.61
2016,7,13,18,30,306.0,77.0,4.7,33.0,143.0,56.9,41.52
2016,7,13,18,45,214.5,60.5,4.45,32.5,100.5,48.55,34.19
2016,7,13,19,0,123.0,44.0,4.2,32.0,58.0,35.86,22.79
2016,7,13,19,15,61.5,22.0,4.05,31.5,29.0,18.48,1.24
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,15.25,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,40.78,0.0
2016,7,14,6,15,236.5,33.5,3.95,25.5,64.5,90.91,55.47
2016,7,14,6,30,359.0,47.0,4.1,26.0,103.0,151.74,104.5
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,207.87,151.73
2016,7,14,7,0,524.0,64.0,4.4,27.0,201.0,272.79,206.15
2016,7,14,7,15,577.0,70.5,4.5,27.5,254.0,331.41,255.33
2016,7,14,7,30,630.0,77.0,4.6,28.0,307.0,394.94,307.09
2016,7,14,7,45,666.5,82.0,4.75,29.0,361.0,452.57,352.35
2016,7,14,8,0,703.0,87.0,4.9,30.0,415.0,512.7,397.98
2016,7,14,8,15,729.5,91.0,4.9,30.5,467.5,566.46,437.97
2016,7,14,8,30,756.0,95.0,4.9,31.0,520.0,622.16,478.15
2016,7,14,8,45,774.0,99.0,4.95,31.5,569.5,672.22,512.35
2016,7,14,9,0,792.0,103.0,5.0,32.0,619.0,721.74,544.85
2016,7,14,9,15,807.0,106.0,4.95,32.5,665.0,766.95,573.36
2016,7,14,9,30,822.0,109.0,4.9,33.0,711.0,806.82,597.69
2016,7,14,9,45,831.0,112.5,4.85,33.5,751.5,844.27,620.03
2016,7,14,10,0,840.0,116.0,4.8,34.0,792.0,879.55,640.6
2016,7,14,10,15,848.5,118.0,4.75,34.5,827.0,910.44,658.0
2016,7,14,10,30,857.0,120.0,4.7,35.0,862.0,938.76,673.76
2016,7,14,10,45,861.5,122.5,4.7,35.5,890.0,961.01,685.7
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,980.23,695.7
2016,7,14,11,15,870.0,126.0,4.7,36.0,939.0,994.31,703.89
2016,7,14,11,30,874.0,127.0,4.7,36.0,960.0,1005.16,710.14
2016,7,14,11,45,875.0,128.5,4.7,36.5,973.5,1010.24,711.36
2016,7,14,12,0,876.0,130.0,4.7,37.0,987.0,1011.97,710.59
2016,7,14,12,15,877.0,130.5,4.7,37.0,992.5,1009.4,708.72
2016,7,14,12,30,878.0,131.0,4.7,37.0,998.0,1003.57,704.92
2016,7,14,12,45,875.0,132.0,4.75,37.5,995.0,991.11,695.83
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,975.64,684.97
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,956.25,673.1
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,933.94,659.58
2016,7,14,13,45,861.5,132.5,4.95,38.0,953.5,907.04,643.09
2016,7,14,14,0,856.0,133.0,5.0,38.0,935.0,877.57,624.88
2016,7,14,14,15,850.0,131.5,5.05,38.0,910.5,843.35,603.46
2016,7,14,14,30,844.0,130.0,5.1,38.0,886.0,806.92,580.43
2016,7,14,14,45,833.5,130.0,5.15,38.0,853.5,766.37,554.44
2016,7,14,15,0,823.0,130.0,5.2,38.0,821.0,724.31,527.18
2016,7,14,15,15,812.5,127.5,5.25,37.5,783.0,677.7,496.77
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,630.53,464.25
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,580.08,427.51
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,529.56,389.8
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,476.37,349.78
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,423.95,309.15
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,366.62,263.37
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,313.87,220.16
2016,7,14,17,15,647.5,102.0,5.05,35.5,408.5,260.73,176.75
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,210.9,136.06
2016,7,14,17,45,565.0,91.0,4.8,34.5,302.5,160.98,97.38
2016,7,14,18,0,515.0,85.0,4.7,34.0,249.0,116.84,66.34
2016,7,14,18,15,449.0,75.5,4.45,33.5,198.5,74.84,42.75
2016,7,14,18,30,383.0,66.0,4.2,33.0,148.0,48.26,34.38
2016,7,14,18,45,282.5,53.0,4.0,32.5,104.0,39.83,27.05
2016,7,14,19,0,182.0,40.0,3.8,32.0,60.0,30.92,18.85
2016,7,14,19,15,91.0,20.0,3.8,31.5,30.0,15.58,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,10.56,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,23.89,0.0
2016,7,15,6,15,114.5,40.0,3.85,25.5,56.0,70.55,44.07
2016,7,15,6,30,203.0,61.0,3.9,26.0,92.0,122.29,85.72
2016,7,15,6,45,301.0,73.0,4.0,26.5,140.5,180.48,132.87
2016,7,15,7,0,399.0,85.0,4.1,27.0,189.0,246.59,186.92
2016,7,15,7,15,458.0,95.0,4.15,27.5,241.0,304.33,234.54
2016,7,15,7,30,517.0,105.0,4.2,28.0,293.0,367.87,285.65
2016,7,15,7,45,566.0,110.5,4.3,28.5,347.0,429.42,334.06
2016,7,15,8,0,615.0,116.0,4.4,29.0,401.0,492.6,382.44
2016,7,15,8,15,646.0,121.5,4.4,29.5,453.5,547.89,423.43
2016,7,15,8,30,677.0,127.0,4.4,30.0,506.0,604.56,464.28
2016,7,15,8,45,694.5,134.0,4.45,31.0,555.0,654.2,497.93
2016,7,15,9,0,712.0,141.0,4.5,32.0,604.0,703.43,530.15
2016,7,15,9,15,730.0,145.0,4.45,32.5,650.0,749.16,559.1
2016,7,15,9,30,748.0,149.0,4.4,33.0,696.0,793.98,586.92
2016,7,15,9,45,755.0,155.5,4.35,33.5,735.5,828.14,607.08
2016,7,15,10,0,762.0,162.0,4.3,34.0,775.0,862.67,627.29
2016,7,15,10,15,772.0,164.5,4.15,34.5,809.5,893.54,644.38
2016,7,15,10,30,782.0,167.0,4.0,35.0,844.0,922.11,659.72
2016,7,15,10,45,782.0,174.0,3.85,35.5,870.5,943.2,670.05
2016,7,15,11,0,782.0,181.0,3.7,36.0,897.0,961.3,678.39
2016,7,15,11,15,787.0,182.5,3.55,36.5,918.0,975.69,684.34
2016,7,15,11,30,792.0,184.0,3.4,37.0,939.0,987.11,688.41
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,990.01,687.54
2016,7,15,12,0,777.0,201.0,3.2,38.0,960.0,989.68,684.83
2016,7,15,12,15,778.5,201.5,3.2,38.0,966.0,987.32,683.14
2016,7,15,12,30,780.0,202.0,3.2,38.0,972.0,981.96,679.72
2016,7,15,12,45,775.5,204.0,3.2,38.5,969.0,969.26,670.46
2016,7,15,13,0,771.0,206.0,3.2,39.0,966.0,953.85,659.69
2016,7,15,13,15,768.5,205.0,3.3,39.0,956.0,934.85,648.81
2016,7,15,13,30,766.0,204.0,3.4,39.0,946.0,913.28,636.32
2016,7,15,13,45,759.5,203.5,3.5,39.0,927.5,886.12,620.23
2016,7,15,14,0,753.0,203.0,3.6,39.0,909.0,856.79,602.68
2016,7,15,14,15,745.5,201.0,3.7,39.0,884.0,823.83,582.65
2016,7,15,14,30,738.0,199.0,3.8,39.0,859.0,787.99,560.57
2016,7,15,14,45,723.0,199.0,3.95,39.0,826.5,746.69,534.1
2016,7,15,15,0,708.0,199.0,4.1,39.0,794.0,704.57,506.19
2016,7,15,15,15,694.0,195.5,4.1,38.5,756.0,659.29,476.23
2016,7,15,15,30,680.0,192.0,4.1,38.0,718.0,613.62,445.28
2016,7,15,15,45,664.0,186.5,4.2,38.0,675.5,564.76,410.66
2016,7,15,16,0,648.0,181.0,4.3,38.0,633.0,516.2,375.39
2016,7,15,16,15,625.0,175.0,4.3,37.5,585.5,464.27,337.43
2016,7,15,16,30,602.0,169.0,4.3,37.0,538.0,413.85,299.53
2016,7,15,16,45,573.0,162.0,4.3,37.0,488.0,361.97,259.15
2016,7,15,17,0,544.0,155.0,4.3,37.0,438.0,312.51,219.94
2016,7,15,17,15,505.5,146.5,4.15,36.5,386.0,261.87,180.14
2016,7,15,17,30,467.0,138.0,4.0,36.0,334.0,215.26,143.6
2016,7,15,17,45,414.0,127.0,3.85,35.5,282.5,168.48,108.58
2016,7,15,18,0,361.0,116.0,3.7,35.0,231.0,127.71,80.37
2016,7,15,18,15,294.5,100.5,3.4,34.0,182.5,92.47,60.23
2016,7,15,18,30,228.0,85.0,3.1,33.0,134.0,66.52,49.4
2016,7,15,18,45,148.5,64.5,2.8,32.5,92.5,51.46,36.52
2016,7,15,19,0,69.0,44.0,2.5,32.0,51.0,37.38,23.89
2016,7,15,19,15,34.5,22.0,2.55,31.5,25.5,19.44,0.06
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.9,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.58,0.0
2016,7,16,6,15,6.0,31.5,2.95,24.5,32.5,32.41,18.89
2016,7,16,6,30,12.0,51.0,3.0,25.0,53.0,53.93,37.28
2016,7,16,6,45,31.0,74.0,3.15,25.5,81.5,86.02,63.47
2016,7,16,7,0,50.0,97.0,3.3,26.0,110.0,118.4,89.88
2016,7,16,7,15,64.0,119.5,3.3,26.5,140.0,150.04,115.42
2016,7,16,7,30,78.0,142.0,3.3,27.0,170.0,183.06,141.58
2016,7,16,7,45,89.5,167.0,3.35,28.0,204.5,218.81,169.0
2016,7,16,8,0,101.0,192.0,3.4,29.0,239.0,255.53,196.49
2016,7,16,8,15,203.5,209.0,3.4,29.5,318.0,347.42,267.09
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,449.53,343.33
2016,7,16,8,45,295.5,252.5,3.45,31.0,430.5,483.09,365.09
2016,7,16,9,0,285.0,279.0,3.5,32.0,464.0,514.87,385.23
2016,7,16,9,15,537.0,201.5,3.45,32.5,582.0,651.52,486.33
2016,7,16,9,30,789.0,124.0,3.4,33.0,700.0,799.14,587.08
2016,7,16,9,45,804.0,125.0,3.4,33.5,742.0,838.31,609.69
2016,7,16,10,0,819.0,126.0,3.4,34.0,784.0,875.74,631.57
2016,7,16,10,15,599.0,249.5,3.35,34.5,742.0,825.71,594.22
2016,7,16,10,30,379.0,373.0,3.3,35.0,700.0,749.78,535.2
2016,7,16,10,45,617.0,252.5,3.3,35.5,807.0,869.17,619.66
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,976.74,686.21
2016,7,16,11,15,859.5,133.0,3.3,36.0,935.5,991.19,693.73
2016,7,16,11,30,864.0,134.0,3.3,36.0,957.0,1002.47,700.09
2016,7,16,11,45,853.5,144.5,3.3,36.5,967.5,1004.94,699.62
2016,7,16,12,0,843.0,155.0,3.3,37.0,978.0,1003.91,697.15
2016,7,16,12,15,844.0,155.5,3.35,37.0,984.0,1001.28,695.66
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,995.53,692.33
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,984.27,684.58
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,970.07,675.11
2016,7,16,13,15,839.5,156.0,3.65,38.0,976.0,950.62,663.51
2016,7,16,13,30,837.0,155.0,3.7,38.0,966.0,928.37,650.18
2016,7,16,13,45,832.0,154.5,3.8,38.0,948.0,901.61,634.24
2016,7,16,14,0,827.0,154.0,3.9,38.0,930.0,874.54,618.03
2016,7,16,14,15,820.5,152.5,4.0,38.0,904.5,840.11,596.93
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,803.59,574.3
2016,7,16,14,45,809.0,146.5,4.2,38.0,848.0,763.47,549.04
2016,7,16,15,0,804.0,142.0,4.3,38.0,817.0,721.53,522.28
2016,7,16,15,15,792.5,139.5,4.35,38.0,779.0,675.39,490.96
2016,7,16,15,30,781.0,137.0,4.4,38.0,741.0,628.37,457.97
2016,7,16,15,45,766.0,134.0,4.45,38.0,697.5,578.17,421.96
2016,7,16,16,0,751.0,131.0,4.5,38.0,654.0,527.9,384.98
2016,7,16,16,15,731.5,127.0,4.55,37.5,606.0,472.38,344.07
2016,7,16,16,30,712.0,123.0,4.6,37.0,558.0,419.78,303.97
2016,7,16,16,45,686.0,118.5,4.65,36.5,507.0,365.41,261.47
2016,7,16,17,0,660.0,114.0,4.7,36.0,456.0,313.15,219.56
2016,7,16,17,15,626.0,108.0,4.65,35.5,403.0,259.76,176.34
2016,7,16,17,30,592.0,102.0,4.6,35.0,350.0,209.9,135.95
2016,7,16,17,45,545.0,94.5,4.55,34.5,297.5,160.42,97.69
2016,7,16,18,0,498.0,87.0,4.5,34.0,245.0,116.39,66.71
2016,7,16,18,15,432.5,77.0,4.25,33.5,195.0,74.94,43.48
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,49.12,35.08
2016,7,16,18,45,275.0,52.5,3.75,32.5,101.5,39.5,26.75
2016,7,16,19,0,183.0,38.0,3.5,32.0,58.0,29.33,17.5
2016,7,16,19,15,91.5,19.0,3.4,31.5,29.0,14.79,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,11.7,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,28.96,0.0
2016,7,17,6,15,168.5,35.5,2.95,24.5,57.5,79.1,48.32
2016,7,17,6,30,275.0,53.0,3.0,25.0,94.0,134.83,93.58
2016,7,17,6,45,368.0,63.0,3.15,25.5,143.0,190.17,139.33
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,257.63,195.13
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,316.18,243.8
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,379.95,295.28
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,439.55,341.52
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,502.67,388.77
2016,7,17,8,15,693.5,104.0,3.3,29.5,458.5,558.2,429.54
2016,7,17,8,30,722.0,109.0,3.3,30.0,511.0,614.82,469.88
2016,7,17,8,45,745.0,112.0,3.35,31.0,562.0,664.5,503.15
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,715.69,535.22
2016,7,17,9,15,784.0,118.5,3.4,32.5,659.0,761.46,563.76
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,806.03,591.02
2016,7,17,9,45,813.0,124.0,3.45,33.5,746.5,844.93,614.33
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,881.95,636.18
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,908.26,650.58
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,936.81,666.39
2016,7,17,10,45,851.0,131.0,3.55,35.5,887.5,959.72,678.8
2016,7,17,11,0,858.0,132.0,3.6,36.0,916.0,979.73,689.4
2016,7,17,11,15,862.0,133.5,3.65,36.0,937.5,994.26,698.03
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,1005.59,704.77
2016,7,17,11,45,873.5,132.0,3.75,36.5,974.0,1012.65,707.5
2016,7,17,12,0,881.0,129.0,3.8,37.0,989.0,1016.45,708.32
2016,7,17,12,15,881.5,129.5,3.85,37.0,994.5,1013.42,706.48
2016,7,17,12,30,882.0,130.0,3.9,37.0,1000.0,1007.1,702.74
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.5,995.14,694.41
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,980.06,684.25
2016,7,17,13,15,878.0,127.5,4.1,38.0,984.5,960.03,671.91
2016,7,17,13,30,875.0,127.0,4.1,38.0,974.0,937.06,657.78
2016,7,17,13,45,871.0,126.0,4.2,38.0,956.0,909.86,641.45
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,879.97,623.32
2016,7,17,14,15,861.0,124.0,4.3,38.0,912.5,845.85,601.91
2016,7,17,14,30,855.0,123.0,4.3,38.0,887.0,809.46,578.91
2016,7,17,14,45,846.5,121.0,4.35,38.0,854.5,768.11,552.63
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,725.06,524.95
2016,7,17,15,15,827.5,117.0,4.4,37.5,784.0,679.15,495.5
2016,7,17,15,30,817.0,115.0,4.4,37.0,746.0,632.13,463.19
2016,7,17,15,45,803.0,112.5,4.4,37.0,702.5,579.82,425.41
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,528.76,387.51
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,475.27,347.6
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,422.46,306.91
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,367.63,263.05
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,312.06,217.79
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,257.79,173.48
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,206.68,131.7
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,155.84,92.12
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,110.25,59.99
2016,7,17,18,15,485.5,67.0,3.85,33.5,198.5,67.67,36.67
2016,7,17,18,30,422.0,59.0,3.6,33.0,148.0,42.61,29.7
2016,7,17,18,45,324.5,47.0,3.35,32.5,103.5,35.14,23.18
2016,7,17,19,0,227.0,35.0,3.1,32.0,59.0,26.9,15.53
2016,7,17,19,15,113.5,17.5,3.05,31.5,29.5,13.58,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,24.5,10.0,10.95,0.0
2016,7,18,6,0,57.0,17.0,2.0,25.0,20.0,27.01,0.0
2016,7,18,6,15,162.5,33.5,2.15,25.5,55.0,75.54,45.34
2016,7,18,6,30,268.0,50.0,2.3,26.0,90.0,129.5,89.06
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.5,183.36,133.44
2016,7,18,7,0,444.0,71.0,2.7,27.0,185.0,248.9,187.44
2016,7,18,7,15,499.5,79.5,2.75,27.5,236.0,306.48,235.02
2016,7,18,7,30,555.0,88.0,2.8,28.0,287.0,369.32,285.5
2016,7,18,7,45,360.5,139.5,2.85,28.5,277.5,348.08,269.43
2016,7,18,8,0,166.0,191.0,2.9,29.0,268.0,297.48,228.81
2016,7,18,8,15,438.5,147.5,2.9,29.5,384.0,441.25,340.57
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,601.6,459.97
2016,7,18,8,45,734.5,106.5,2.95,30.5,550.0,650.8,493.15
2016,7,18,9,0,758.0,109.0,3.0,31.0,600.0,701.42,525.97
2016,7,18,9,15,774.0,112.5,2.95,31.5,645.5,746.84,554.11
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,791.1,580.95
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,829.17,603.47
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,865.24,624.42
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.5,891.74,638.94
2016,7,18,10,30,830.0,127.0,2.9,34.0,843.0,920.48,654.86
2016,7,18,10,45,836.0,129.0,2.9,34.5,871.5,943.25,666.85
2016,7,18,11,0,842.0,131.0,2.9,35.0,900.0,963.12,677.01
2016,7,18,11,15,846.5,132.5,2.9,35.0,921.5,977.98,685.48
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,989.72,692.11
2016,7,18,11,45,849.0,138.0,2.9,35.5,955.5,994.22,692.92
2016,7,18,12,0,847.0,142.0,2.9,36.0,968.0,995.41,691.84
2016,7,18,12,15,618.5,288.5,2.9,36.0,894.0,919.05,642.61
2016,7,18,12,30,390.0,435.0,2.9,36.0,820.0,827.77,577.1
2016,7,18,12,45,619.0,289.0,2.95,36.0,898.5,903.77,634.43
2016,7,18,13,0,848.0,143.0,3.0,36.0,977.0,962.81,672.8
2016,7,18,13,15,845.5,142.5,3.05,36.0,967.0,943.77,660.93
2016,7,18,13,30,843.0,142.0,3.1,36.0,957.0,921.89,647.91
2016,7,18,13,45,559.0,298.5,3.15,36.0,835.0,798.88,566.5
2016,7,18,14,0,275.0,455.0,3.2,36.0,713.0,681.93,481.71
2016,7,18,14,15,550.5,295.0,3.25,36.0,793.0,750.36,536.74
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,797.41,572.18
2016,7,18,14,45,810.5,137.5,3.35,36.0,839.5,756.11,545.5
2016,7,18,15,0,795.0,140.0,3.4,36.0,806.0,713.09,517.95
2016,7,18,15,15,783.5,137.5,3.45,36.0,768.5,667.28,486.93
2016,7,18,15,30,772.0,135.0,3.5,36.0,731.0,620.6,454.22
2016,7,18,15,45,755.0,133.0,3.55,36.0,687.5,570.51,418.26
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,520.57,381.48
2016,7,18,16,15,593.5,173.0,3.65,35.5,566.5,446.66,326.82
2016,7,18,16,30,449.0,215.0,3.7,35.0,489.0,388.01,283.06
2016,7,18,16,45,538.5,167.0,3.8,35.0,466.0,352.73,254.54
2016,7,18,17,0,628.0,119.0,3.9,35.0,443.0,306.65,215.75
2016,7,18,17,15,567.0,118.0,3.9,34.5,386.0,252.27,172.68
2016,7,18,17,30,506.0,117.0,3.9,34.0,329.0,204.77,135.4
2016,7,18,17,45,465.5,106.0,3.95,33.5,279.0,157.88,99.26
2016,7,18,18,0,425.0,95.0,4.0,33.0,229.0,115.6,69.27
2016,7,18,18,15,368.0,82.0,3.9,32.5,182.0,75.74,46.1
2016,7,18,18,30,311.0,69.0,3.8,32.0,135.0,50.77,36.59
2016,7,18,18,45,232.0,53.0,3.75,31.5,94.0,39.98,27.24
2016,7,18,19,0,153.0,37.0,3.7,31.0,53.0,28.58,16.87
2016,7,18,19,15,76.5,18.5,3.7,30.5,26.5,15.66,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,19.87,0.0
2016,7,19,6,15,166.5,31.5,1.35,26.0,56.0,73.96,43.61
2016,7,19,6,30,333.0,43.0,1.3,26.0,92.0,139.29,94.51
2016,7,19,6,45,423.0,51.0,1.3,26.5,140.5,195.38,140.83
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,261.2,194.91
2016,7,19,7,15,564.5,65.5,1.3,27.5,240.5,318.49,242.03
2016,7,19,7,30,616.0,72.0,1.3,28.0,292.0,380.6,291.33
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.0,438.5,335.9
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,498.66,380.54
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,553.57,420.0
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,609.33,458.81
2016,7,19,8,45,775.5,88.0,1.5,31.0,554.5,659.81,490.99
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,706.63,519.51
2016,7,19,9,15,811.5,92.5,1.75,32.5,650.5,751.14,547.42
2016,7,19,9,30,826.0,95.0,1.9,33.0,696.0,794.31,574.13
2016,7,19,9,45,838.5,96.5,2.1,33.5,737.5,833.08,598.09
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,869.89,620.62
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,900.83,638.85
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,929.17,655.39
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,952.82,669.34
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,973.48,681.41
2016,7,19,11,15,885.5,105.0,3.15,36.0,929.0,988.51,691.07
2016,7,19,11,30,890.0,106.0,3.3,36.0,951.0,1000.28,698.8
2016,7,19,11,45,890.0,108.0,3.45,36.5,964.5,1005.21,700.93
2016,7,19,12,0,890.0,110.0,3.6,37.0,978.0,1006.72,701.04
2016,7,19,12,15,588.0,297.0,3.75,37.0,872.0,897.16,630.48
2016,7,19,12,30,286.0,484.0,3.9,37.0,766.0,773.8,541.26
2016,7,19,12,45,264.5,488.5,4.05,37.0,749.0,750.85,526.8
2016,7,19,13,0,243.0,493.0,4.2,37.0,732.0,724.34,509.37
2016,7,19,13,15,225.0,490.5,4.25,37.0,710.5,697.54,491.52
2016,7,19,13,30,207.0,488.0,4.3,37.0,689.0,670.64,473.53
2016,7,19,13,45,541.5,299.5,4.4,37.0,810.0,785.08,561.43
2016,7,19,14,0,876.0,111.0,4.5,37.0,931.0,874.59,624.03
2016,7,19,14,15,871.0,110.0,4.55,37.0,906.5,841.02,602.28
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,805.09,579.54
2016,7,19,14,45,648.5,221.5,4.65,37.0,788.5,710.98,515.26
2016,7,19,15,0,431.0,334.0,4.7,37.0,695.0,629.5,454.56
2016,7,19,15,15,384.5,335.5,4.7,36.5,646.0,578.67,419.86
2016,7,19,15,30,338.0,337.0,4.7,36.0,597.0,530.14,386.14
2016,7,19,15,45,314.0,320.5,4.75,36.0,551.5,482.08,352.13
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,435.85,318.92
2016,7,19,16,15,325.0,272.0,4.8,35.5,482.5,406.76,298.41
2016,7,19,16,30,360.0,240.0,4.8,35.0,459.0,373.83,274.04
2016,7,19,16,45,458.5,189.5,4.8,35.0,443.0,341.96,248.17
2016,7,19,17,0,557.0,139.0,4.8,35.0,427.0,301.41,213.62
2016,7,19,17,15,417.5,148.5,4.7,34.5,350.5,239.0,166.96
2016,7,19,17,30,278.0,158.0,4.6,34.0,274.0,194.86,135.97
2016,7,19,17,45,260.0,136.0,4.6,33.5,232.0,155.02,105.42
2016,7,19,18,0,242.0,114.0,4.6,33.0,190.0,117.46,77.87
2016,7,19,18,15,213.0,94.0,4.35,32.5,151.0,83.4,55.78
2016,7,19,18,30,184.0,74.0,4.1,32.0,112.0,58.52,42.99
2016,7,19,18,45,135.0,54.5,3.95,31.5,78.0,44.01,30.51
2016,7,19,19,0,86.0,35.0,3.8,31.0,44.0,28.92,17.07
2016,7,19,19,15,43.0,17.5,3.7,30.5,22.0,14.84,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,27.0,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,54.0,16.0,1.7,25.0,18.0,23.38,0.0
2016,7,20,6,15,163.5,32.5,1.75,25.5,53.0,74.5,43.84
2016,7,20,6,30,273.0,49.0,1.8,26.0,88.0,129.31,88.45
2016,7,20,6,45,370.0,58.0,1.85,26.5,136.5,184.42,133.56
2016,7,20,7,0,467.0,67.0,1.9,27.0,185.0,252.48,189.26
2016,7,20,7,15,522.0,74.5,1.9,27.5,236.5,309.95,236.6
2016,7,20,7,30,577.0,82.0,1.9,28.0,288.0,372.62,286.63
2016,7,20,7,45,624.5,85.5,1.9,28.5,342.5,431.83,332.56
2016,7,20,8,0,672.0,89.0,1.9,29.0,397.0,494.7,379.68
2016,7,20,8,15,699.5,93.5,1.95,29.5,449.5,549.43,419.43
2016,7,20,8,30,727.0,98.0,2.0,30.0,502.0,603.93,457.84
2016,7,20,8,45,750.0,101.0,2.05,31.0,552.0,655.48,491.5
2016,7,20,9,0,773.0,104.0,2.1,32.0,602.0,706.97,523.2
2016,7,20,9,15,789.0,107.0,2.2,32.5,648.0,752.5,551.58
2016,7,20,9,30,805.0,110.0,2.3,33.0,694.0,796.84,578.8
2016,7,20,9,45,818.5,111.0,2.45,33.5,736.0,831.11,599.44
2016,7,20,10,0,832.0,112.0,2.6,34.0,778.0,867.67,621.49
2016,7,20,10,15,841.0,114.0,2.75,34.0,813.0,899.05,641.35
2016,7,20,10,30,850.0,116.0,2.9,34.0,848.0,927.92,659.62
2016,7,20,10,45,533.0,284.0,3.05,34.5,748.5,819.22,584.85
2016,7,20,11,0,216.0,452.0,3.2,35.0,649.0,676.09,479.37
2016,7,20,11,15,545.0,286.0,3.3,35.5,799.5,846.39,602.34
2016,7,20,11,30,874.0,120.0,3.4,36.0,950.0,998.7,699.67
2016,7,20,11,45,863.0,130.5,3.5,36.5,960.5,1000.99,698.67
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,999.71,696.72
2016,7,20,12,15,853.0,141.5,3.65,37.0,977.0,997.22,695.26
2016,7,20,12,30,854.0,142.0,3.7,37.0,983.0,991.53,691.91
2016,7,20,12,45,575.5,310.0,3.8,37.0,876.5,881.94,620.35
2016,7,20,13,0,297.0,478.0,3.9,37.0,770.0,764.89,535.92
2016,7,20,13,15,573.5,309.0,3.95,37.0,865.0,854.64,604.92
2016,7,20,13,30,850.0,140.0,4.0,37.0,960.0,926.68,654.14
2016,7,20,13,45,844.0,140.0,4.05,37.5,942.0,899.14,635.3
2016,7,20,14,0,838.0,140.0,4.1,38.0,924.0,869.09,615.51
2016,7,20,14,15,485.0,290.5,4.1,37.5,742.0,691.17,495.2
2016,7,20,14,30,132.0,441.0,4.1,37.0,560.0,529.16,376.85
2016,7,20,14,45,133.0,424.0,4.2,37.0,540.0,506.25,362.35
2016,7,20,15,0,134.0,407.0,4.3,37.0,520.0,483.05,346.95
2016,7,20,15,15,434.0,282.5,4.3,37.0,621.5,562.6,409.45
2016,7,20,15,30,734.0,158.0,4.3,37.0,723.0,616.15,450.98
2016,7,20,15,45,713.0,157.0,4.3,37.0,679.0,565.91,414.25
2016,7,20,16,0,692.0,156.0,4.3,37.0,635.0,516.29,377.59
2016,7,20,16,15,466.5,210.0,4.25,36.5,523.0,418.0,305.26
2016,7,20,16,30,241.0,264.0,4.2,36.0,411.0,342.99,250.27
2016,7,20,16,45,376.5,209.0,4.2,35.5,414.0,330.62,239.75
2016,7,20,17,0,512.0,154.0,4.2,35.0,417.0,299.98,212.99
2016,7,20,17,15,452.5,146.0,4.1,34.5,359.5,245.9,170.96
2016,7,20,17,30,393.0,138.0,4.0,34.0,302.0,198.3,134.4
2016,7,20,17,45,414.0,117.5,3.95,34.0,268.0,158.97,101.95
2016,7,20,18,0,435.0,97.0,3.9,34.0,234.0,117.39,70.09
2016,7,20,18,15,368.0,85.0,3.6,33.5,185.0,77.39,47.5
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,54.09,39.13
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,42.55,29.16
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,32.0,19.29
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,16.43,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,27.97,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,80.97,46.3
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,140.72,95.31
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,197.64,142.75
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,264.46,198.36
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,322.98,246.7
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,386.48,297.2
2016,7,21,7,45,670.0,76.0,2.6,30.0,350.0,444.94,342.05
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,505.32,386.49
