Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,560.74,425.93
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,616.99,464.29
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,667.98,496.24
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,718.58,526.18
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,759.87,550.54
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,803.31,575.94
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,842.1,597.15
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,878.81,616.72
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,910.39,636.46
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,939.36,654.61
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,962.15,667.59
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,981.88,678.72
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,996.9,687.51
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,1008.64,694.43
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,1014.03,697.08
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,1016.0,697.74
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,1014.06,697.16
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,1008.76,694.62
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,997.7,687.19
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,983.43,677.89
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,963.62,666.29
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,940.78,652.86
2016,7,21,13,45,888.5,114.0,3.4,39.0,958.0,914.41,637.49
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,885.09,620.18
2016,7,21,14,15,882.5,110.0,3.55,39.0,916.0,850.66,599.21
2016,7,21,14,30,877.0,109.0,3.6,39.0,891.0,813.85,576.55
2016,7,21,14,45,871.0,106.5,3.65,39.0,859.0,773.03,551.06
2016,7,21,15,0,865.0,104.0,3.7,39.0,827.0,730.23,524.01
2016,7,21,15,15,855.0,102.0,3.7,38.5,789.0,683.4,494.79
2016,7,21,15,30,845.0,100.0,3.7,38.0,751.0,635.35,462.27
2016,7,21,15,45,832.5,97.5,3.7,38.0,707.5,584.37,425.72
2016,7,21,16,0,820.0,95.0,3.7,38.0,664.0,532.89,387.83
2016,7,21,16,15,803.5,92.5,3.65,37.5,615.5,476.53,346.09
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,422.98,304.98
2016,7,21,16,45,765.5,86.5,3.6,37.0,516.0,367.32,260.6
2016,7,21,17,0,744.0,83.0,3.6,37.0,465.0,313.18,216.34
2016,7,21,17,15,714.5,78.5,3.5,36.5,411.5,257.76,171.08
2016,7,21,17,30,685.0,74.0,3.4,36.0,358.0,205.26,128.16
2016,7,21,17,45,643.5,69.0,3.35,35.5,304.5,150.88,85.83
2016,7,21,18,0,602.0,64.0,3.3,35.0,251.0,103.74,52.88
2016,7,21,18,15,541.0,57.0,2.9,34.0,200.0,59.08,29.5
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,35.01,23.39
2016,7,21,18,45,384.5,40.0,2.15,32.5,104.0,29.23,18.29
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,23.03,12.25
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,11.4,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,29.82,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,83.84,47.04
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,143.36,96.33
2016,7,22,6,45,453.5,47.5,2.3,27.0,140.5,200.02,143.59
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,265.9,198.04
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.0,324.17,245.83
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,387.32,295.49
2016,7,22,7,45,680.5,72.0,1.9,31.0,349.0,444.71,339.0
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,505.78,383.22
2016,7,22,8,15,745.0,79.5,1.85,32.5,455.5,560.79,422.66
2016,7,22,8,30,771.0,83.0,1.9,33.0,508.0,616.57,461.38
2016,7,22,8,45,791.5,85.5,2.0,33.5,558.5,667.74,494.69
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,715.15,524.47
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,760.36,552.34
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,804.2,578.92
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,842.72,601.72
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,879.17,623.01
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,910.56,640.55
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,939.31,656.34
2016,7,22,10,45,887.0,100.5,2.65,37.5,885.0,962.82,668.81
2016,7,22,11,0,893.0,102.0,2.7,38.0,914.0,983.27,679.42
2016,7,22,11,15,897.0,102.5,2.75,38.0,936.0,997.51,687.71
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,1008.43,694.11
2016,7,22,11,45,898.0,108.0,2.85,38.5,971.0,1013.53,695.62
2016,7,22,12,0,895.0,113.0,2.9,39.0,984.0,1015.09,695.13
2016,7,22,12,15,896.5,113.0,2.95,39.0,990.0,1012.68,693.82
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,1006.89,690.59
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,995.82,682.8
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,981.52,673.17
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,962.13,661.92
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,939.68,648.81
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,912.9,632.99
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,883.32,615.37
2016,7,22,14,15,880.5,110.0,3.3,40.0,913.0,848.92,594.32
2016,7,22,14,30,875.0,109.0,3.3,40.0,888.0,812.14,571.65
2016,7,22,14,45,860.5,111.5,3.35,40.0,854.5,769.56,545.26
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,725.66,517.71
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,679.56,488.92
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,632.28,457.07
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,581.52,420.97
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,528.15,382.13
2016,7,22,16,15,781.5,102.0,3.4,38.5,610.0,474.19,342.48
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,420.83,301.93
2016,7,22,16,45,740.5,95.5,3.4,38.0,510.5,365.6,258.26
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,312.14,214.96
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,254.66,168.68
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,202.77,126.68
2016,7,22,17,45,610.5,76.5,3.15,36.5,299.5,151.74,87.39
2016,7,22,18,0,566.0,71.0,3.1,36.0,246.0,105.79,55.68
2016,7,22,18,15,503.0,62.5,2.75,35.0,195.0,61.88,32.64
2016,7,22,18,30,440.0,54.0,2.4,34.0,144.0,38.61,26.23
2016,7,22,18,45,342.5,43.0,2.05,33.5,100.0,32.09,20.5
2016,7,22,19,0,245.0,32.0,1.7,33.0,56.0,24.65,13.34
2016,7,22,19,15,122.5,16.0,1.75,32.5,28.0,12.47,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,23.31,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.5,74.57,41.66
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,130.21,88.02
2016,7,23,6,45,387.5,54.5,2.65,27.0,134.5,186.72,134.63
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,251.87,188.19
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,310.01,236.2
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,373.34,286.75
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,431.85,331.49
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,493.74,376.89
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.5,548.88,416.67
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,603.8,455.06
2016,7,23,8,45,753.0,100.0,2.2,33.0,550.0,655.85,488.7
2016,7,23,9,0,778.0,102.0,2.2,34.0,601.0,708.0,520.37
2016,7,23,9,15,794.0,105.0,2.25,34.5,647.0,753.84,548.42
2016,7,23,9,30,810.0,108.0,2.3,35.0,693.0,798.48,575.26
2016,7,23,9,45,825.0,108.5,2.35,35.5,735.5,833.8,595.67
2016,7,23,10,0,840.0,109.0,2.4,36.0,778.0,871.47,617.44
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.5,903.18,636.51
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,932.33,653.96
2016,7,23,10,45,866.5,113.0,2.65,36.5,879.0,956.18,667.56
2016,7,23,11,0,875.0,113.0,2.8,37.0,909.0,977.14,679.39
2016,7,23,11,15,879.5,114.0,2.9,37.5,931.0,992.12,687.15
2016,7,23,11,30,884.0,115.0,3.0,38.0,953.0,1003.84,693.0
2016,7,23,11,45,887.0,115.5,3.1,38.5,967.0,1010.21,695.67
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,1013.19,696.39
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,1010.77,695.02
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,1004.99,691.74
2016,7,23,12,45,892.5,116.0,3.4,39.0,992.0,993.95,685.66
2016,7,23,13,0,892.0,116.0,3.5,39.0,990.0,979.69,677.68
2016,7,23,13,15,890.0,115.5,3.55,39.0,980.5,960.35,666.27
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,937.97,653.0
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,910.79,635.35
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,880.83,615.97
2016,7,23,14,15,875.5,112.0,3.7,39.5,910.0,846.54,596.09
2016,7,23,14,30,870.0,111.0,3.7,39.0,885.0,809.88,574.48
2016,7,23,14,45,855.0,114.0,3.7,39.0,851.0,767.53,547.71
2016,7,23,15,0,840.0,117.0,3.7,39.0,817.0,723.9,519.86
2016,7,23,15,15,829.5,114.5,3.7,39.0,779.0,677.19,489.25
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,629.36,455.87
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.5,576.72,418.49
2016,7,23,16,0,791.0,107.0,3.8,39.0,654.0,525.3,380.9
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.5,471.46,341.16
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,418.29,300.61
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,363.04,256.83
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,309.59,213.46
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,252.42,167.39
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,200.94,125.72
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,150.04,86.55
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,104.24,54.98
2016,7,23,18,15,492.5,62.5,3.3,35.0,192.0,60.93,32.41
2016,7,23,18,30,429.0,54.0,3.0,34.0,141.0,38.72,26.31
2016,7,23,18,45,332.0,42.5,2.75,33.5,97.5,31.74,20.19
2016,7,23,19,0,235.0,31.0,2.5,33.0,54.0,23.87,12.63
2016,7,23,19,15,117.5,15.5,2.6,32.5,27.0,12.09,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,20.48,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,70.98,39.25
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,125.65,85.0
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,180.56,130.42
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,247.44,185.69
2016,7,24,7,15,513.0,75.0,2.75,27.5,231.0,305.32,233.75
2016,7,24,7,30,569.0,83.0,2.7,28.0,283.0,368.54,284.65
2016,7,24,7,45,617.5,87.0,2.65,29.0,337.0,428.47,330.93
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,492.2,378.29
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,547.08,418.15
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,601.68,456.53
2016,7,24,8,45,748.5,101.5,2.45,32.0,547.5,654.04,490.68
2016,7,24,9,0,775.0,103.0,2.4,33.0,599.0,706.64,522.73
2016,7,24,9,15,791.0,106.0,2.35,33.5,645.0,752.4,550.37
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,796.96,576.68
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,831.85,596.54
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,869.06,617.73
2016,7,24,10,15,844.0,112.5,2.3,35.5,810.5,900.13,634.72
2016,7,24,10,30,853.0,114.0,2.3,36.0,846.0,928.66,650.0
2016,7,24,10,45,860.0,115.5,2.35,36.5,875.0,952.55,662.77
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,973.5,673.74
2016,7,24,11,15,871.0,118.0,2.45,37.0,925.5,987.87,682.13
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,999.01,688.7
2016,7,24,11,45,874.0,122.5,2.6,37.5,960.5,1004.34,690.87
2016,7,24,12,0,873.0,126.0,2.7,38.0,974.0,1006.26,691.09
2016,7,24,12,15,874.0,126.0,2.7,38.0,980.0,1003.32,689.04
2016,7,24,12,30,875.0,126.0,2.7,38.0,986.0,997.1,685.15
2016,7,24,12,45,872.5,127.0,2.75,38.5,983.5,985.19,676.9
2016,7,24,13,0,870.0,128.0,2.8,39.0,981.0,970.17,666.88
2016,7,24,13,15,868.0,127.5,2.8,39.0,971.0,951.16,655.51
2016,7,24,13,30,866.0,127.0,2.8,39.0,961.0,929.17,642.36
2016,7,24,13,45,861.0,127.0,2.85,39.0,943.0,902.07,626.39
2016,7,24,14,0,856.0,127.0,2.9,39.0,925.0,872.34,608.73
2016,7,24,14,15,850.0,125.5,2.9,39.0,900.0,837.86,587.64
2016,7,24,14,30,844.0,124.0,2.9,39.0,875.0,801.12,564.99
2016,7,24,14,45,824.5,129.0,2.9,39.0,840.5,758.06,538.05
2016,7,24,15,0,805.0,134.0,2.9,39.0,806.0,713.86,510.11
2016,7,24,15,15,794.0,131.5,2.9,38.5,767.5,667.73,480.52
2016,7,24,15,30,783.0,129.0,2.9,38.0,729.0,620.65,448.89
2016,7,24,15,45,516.0,220.0,2.9,38.0,606.0,507.46,366.71
2016,7,24,16,0,249.0,311.0,2.9,38.0,483.0,419.62,302.01
2016,7,24,16,15,479.0,214.5,2.9,37.5,514.0,427.23,309.07
2016,7,24,16,30,709.0,118.0,2.9,37.0,545.0,411.17,295.84
2016,7,24,16,45,678.0,115.0,2.95,37.0,493.5,356.16,252.6
2016,7,24,17,0,647.0,112.0,3.0,37.0,442.0,303.84,210.66
2016,7,24,17,15,612.5,105.5,3.0,36.5,389.5,250.42,167.95
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,200.62,128.13
2016,7,24,17,45,525.5,92.5,3.0,36.0,284.0,152.0,91.14
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,109.75,62.4
2016,7,24,18,15,407.5,75.0,2.85,35.5,182.0,68.72,40.37
2016,7,24,18,30,342.0,64.0,2.7,35.0,133.0,47.21,33.1
2016,7,24,18,45,247.0,49.0,2.55,34.5,90.5,37.09,24.38
2016,7,24,19,0,152.0,34.0,2.4,34.0,48.0,26.38,14.34
2016,7,24,19,15,76.0,17.0,2.45,33.5,24.0,13.37,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.91,0.0
2016,7,25,6,15,10.5,26.0,2.05,26.0,27.5,28.69,14.19
2016,7,25,6,30,21.0,47.0,2.0,26.0,50.0,54.07,36.59
2016,7,25,6,45,45.0,72.0,2.0,26.5,82.0,88.86,64.86
2016,7,25,7,0,69.0,97.0,2.0,27.0,114.0,125.99,95.02
2016,7,25,7,15,105.0,117.0,2.0,27.0,150.0,168.95,129.66
2016,7,25,7,30,141.0,137.0,2.0,27.0,186.0,212.19,164.2
2016,7,25,7,45,232.0,152.5,2.0,27.5,249.5,288.19,223.5
2016,7,25,8,0,323.0,168.0,2.0,28.0,313.0,368.49,284.77
2016,7,25,8,15,397.5,179.5,1.9,28.0,381.5,448.93,344.75
2016,7,25,8,30,472.0,191.0,1.8,28.0,450.0,529.74,403.36
2016,7,25,8,45,509.5,195.5,1.75,28.5,499.5,582.19,439.29
2016,7,25,9,0,547.0,200.0,1.7,29.0,549.0,636.43,475.64
2016,7,25,9,15,568.0,207.0,1.6,29.5,594.0,681.6,504.12
2016,7,25,9,30,589.0,214.0,1.5,30.0,639.0,729.36,533.43
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.5,774.24,560.62
2016,7,25,10,0,664.0,201.0,1.3,31.0,728.0,819.1,586.52
2016,7,25,10,15,676.5,204.5,1.35,31.5,763.5,851.08,604.74
2016,7,25,10,30,689.0,208.0,1.4,32.0,799.0,881.14,621.74
2016,7,25,10,45,717.5,198.0,1.45,33.0,832.5,910.34,636.81
2016,7,25,11,0,746.0,188.0,1.5,34.0,866.0,934.12,648.39
2016,7,25,11,15,752.5,190.0,1.65,34.5,888.0,950.26,657.89
2016,7,25,11,30,759.0,192.0,1.8,35.0,910.0,963.55,665.72
2016,7,25,11,45,785.5,177.0,1.95,35.5,930.0,976.75,673.52
2016,7,25,12,0,812.0,162.0,2.1,36.0,950.0,986.99,679.53
2016,7,25,12,15,814.0,162.5,2.2,36.5,957.0,985.32,677.82
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,980.48,674.35
2016,7,25,12,45,820.5,159.5,2.45,37.5,963.5,970.97,668.58
2016,7,25,13,0,825.0,156.0,2.6,38.0,963.0,953.75,658.09
2016,7,25,13,15,823.0,155.5,2.7,38.0,953.5,935.39,647.87
2016,7,25,13,30,821.0,155.0,2.8,38.0,944.0,917.71,638.05
2016,7,25,13,45,542.5,306.0,2.9,38.0,823.5,792.81,556.23
2016,7,25,14,0,264.0,457.0,3.0,38.0,703.0,675.11,472.34
2016,7,25,14,15,290.0,420.0,3.1,38.0,683.5,650.06,458.27
2016,7,25,14,30,316.0,383.0,3.2,38.0,664.0,622.82,441.93
2016,7,25,14,45,222.0,394.0,3.35,38.0,588.0,546.79,389.14
2016,7,25,15,0,128.0,405.0,3.5,38.0,512.0,477.05,339.99
2016,7,25,15,15,222.0,373.0,3.6,37.5,547.5,503.44,361.8
2016,7,25,15,30,316.0,341.0,3.7,37.0,583.0,519.45,375.5
2016,7,25,15,45,492.5,251.0,3.8,37.0,602.5,521.77,379.78
2016,7,25,16,0,669.0,161.0,3.9,37.0,622.0,506.93,370.34
2016,7,25,16,15,625.0,163.5,4.0,36.5,569.0,451.26,329.27
2016,7,25,16,30,581.0,166.0,4.1,36.0,516.0,399.3,290.07
2016,7,25,16,45,385.0,191.0,4.2,35.5,414.0,313.87,227.24
2016,7,25,17,0,189.0,216.0,4.3,35.0,312.0,254.6,185.15
2016,7,25,17,15,175.5,193.0,4.25,34.5,274.0,217.85,157.39
2016,7,25,17,30,162.0,170.0,4.2,34.0,236.0,182.7,130.67
2016,7,25,17,45,141.0,146.5,4.2,33.5,198.0,147.73,104.56
2016,7,25,18,0,120.0,123.0,4.2,33.0,160.0,115.41,81.05
2016,7,25,18,15,96.0,99.5,4.05,32.0,125.0,85.74,60.66
2016,7,25,18,30,72.0,76.0,3.9,31.0,90.0,63.14,46.9
2016,7,25,18,45,39.5,53.0,3.8,30.5,60.0,47.13,33.03
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,28.25,15.91
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,14.74,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,25.0,7.0,7.96,0.0
2016,7,26,6,15,59.5,29.5,2.25,25.0,37.0,44.59,23.34
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,88.24,60.87
2016,7,26,6,45,79.0,72.5,2.4,25.5,85.5,103.06,75.67
2016,7,26,7,0,47.0,93.0,2.5,26.0,104.0,113.53,85.74
2016,7,26,7,15,72.0,114.5,2.5,26.0,137.0,148.4,114.13
2016,7,26,7,30,97.0,136.0,2.5,26.0,170.0,190.35,147.8
2016,7,26,7,45,65.0,152.5,2.55,26.5,177.0,190.51,147.45
2016,7,26,8,0,33.0,169.0,2.6,27.0,184.0,191.8,147.46
2016,7,26,8,15,29.0,185.5,2.6,27.0,200.0,207.38,159.02
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,217.16,165.92
2016,7,26,8,45,116.0,244.0,2.65,27.5,317.0,338.97,259.57
2016,7,26,9,0,207.0,286.0,2.7,28.0,418.0,456.76,346.77
2016,7,26,9,15,153.5,308.5,2.7,28.0,410.5,445.22,335.54
2016,7,26,9,30,100.0,331.0,2.7,28.0,403.0,421.78,316.18
2016,7,26,9,45,376.0,268.5,2.75,28.5,563.0,618.9,463.93
2016,7,26,10,0,652.0,206.0,2.8,29.0,723.0,813.64,601.33
2016,7,26,10,15,429.0,312.5,2.8,29.0,659.5,733.31,538.22
2016,7,26,10,30,206.0,419.0,2.8,29.0,596.0,628.47,458.97
2016,7,26,10,45,458.0,314.5,2.8,29.5,725.0,779.4,568.89
2016,7,26,11,0,710.0,210.0,2.8,30.0,854.0,925.74,667.67
2016,7,26,11,15,488.0,337.0,2.8,30.0,785.5,842.1,605.99
2016,7,26,11,30,266.0,464.0,2.8,30.0,717.0,746.92,535.27
2016,7,26,11,45,307.0,434.5,2.8,30.5,730.5,756.74,542.8
2016,7,26,12,0,348.0,405.0,2.8,31.0,744.0,765.68,549.03
2016,7,26,12,15,553.0,303.0,2.8,31.0,844.0,869.32,623.54
2016,7,26,12,30,758.0,201.0,2.8,31.0,944.0,960.88,684.32
2016,7,26,12,45,760.0,199.0,2.8,31.0,943.0,950.83,677.11
2016,7,26,13,0,762.0,197.0,2.8,31.0,942.0,937.94,669.05
2016,7,26,13,15,759.5,196.0,2.8,31.0,932.5,918.96,657.18
2016,7,26,13,30,757.0,195.0,2.8,31.0,923.0,897.4,643.73
2016,7,26,13,45,756.5,190.5,2.85,31.0,906.5,871.79,628.0
2016,7,26,14,0,756.0,186.0,2.9,31.0,890.0,843.7,610.61
2016,7,26,14,15,456.5,314.0,2.9,30.5,735.5,689.81,503.43
2016,7,26,14,30,157.0,442.0,2.9,30.0,581.0,550.64,400.86
2016,7,26,14,45,337.0,374.5,2.9,30.0,658.5,616.08,452.22
2016,7,26,15,0,517.0,307.0,2.9,30.0,736.0,666.66,490.85
2016,7,26,15,15,349.0,335.5,2.85,30.0,619.5,554.08,408.96
2016,7,26,15,30,181.0,364.0,2.8,30.0,503.0,456.17,336.96
2016,7,26,15,45,366.0,289.0,2.8,30.0,548.0,483.47,359.94
2016,7,26,16,0,551.0,214.0,2.8,30.0,593.0,492.05,367.09
2016,7,26,16,15,564.5,190.5,2.75,29.5,553.5,446.38,332.93
2016,7,26,16,30,578.0,167.0,2.7,29.0,514.0,398.48,296.09
2016,7,26,16,45,496.5,172.0,2.7,29.0,450.5,338.52,249.34
2016,7,26,17,0,415.0,177.0,2.7,29.0,387.0,286.75,208.86
2016,7,26,17,15,398.5,157.5,2.6,28.5,340.5,239.32,170.78
2016,7,26,17,30,382.0,138.0,2.5,28.0,294.0,193.71,133.98
2016,7,26,17,45,412.5,113.5,2.4,28.0,259.0,152.63,99.32
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,108.32,64.74
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,68.25,42.6
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,48.14,35.1
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,36.81,25.05
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,24.82,13.45
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,24.0,0.5,0.48,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.96,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.93,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.89,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.86,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.82,0.0
2016,7,27,7,45,0.0,57.5,1.55,26.5,57.5,55.56,39.61
2016,7,27,8,0,0.0,110.0,1.6,27.0,110.0,107.42,80.71
2016,7,27,8,15,0.0,114.0,1.6,27.5,114.0,111.13,83.07
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,114.92,85.53
2016,7,27,8,45,5.0,160.0,1.65,28.5,163.5,160.44,120.37
2016,7,27,9,0,10.0,202.0,1.7,29.0,209.0,206.6,154.84
2016,7,27,9,15,98.5,269.0,1.75,29.0,340.0,359.33,270.14
2016,7,27,9,30,187.0,336.0,1.8,29.0,471.0,506.94,376.41
2016,7,27,9,45,154.5,357.5,1.85,29.5,473.5,506.71,372.86
2016,7,27,10,0,122.0,379.0,1.9,30.0,476.0,503.82,368.38
2016,7,27,10,15,138.5,400.0,2.0,30.0,514.5,543.13,395.7
2016,7,27,10,30,155.0,421.0,2.1,30.0,553.0,582.61,422.66
2016,7,27,10,45,202.5,432.0,2.25,30.5,611.5,641.42,462.92
2016,7,27,11,0,250.0,443.0,2.4,31.0,670.0,708.31,507.66
2016,7,27,11,15,261.5,452.5,2.5,31.0,695.0,730.68,522.25
2016,7,27,11,30,273.0,462.0,2.6,31.0,720.0,752.04,536.5
2016,7,27,11,45,353.5,442.0,2.75,31.0,781.5,811.2,578.23
2016,7,27,12,0,434.0,422.0,2.9,31.0,843.0,873.97,621.47
2016,7,27,12,15,539.5,353.0,2.95,31.0,880.0,906.36,645.97
2016,7,27,12,30,645.0,284.0,3.0,31.0,917.0,935.52,668.48
2016,7,27,12,45,649.5,280.5,3.15,31.5,916.5,926.83,662.45
2016,7,27,13,0,654.0,277.0,3.3,32.0,916.0,915.59,655.05
2016,7,27,13,15,651.0,275.5,3.35,32.0,906.5,896.66,643.19
2016,7,27,13,30,648.0,274.0,3.4,32.0,897.0,875.53,629.9
2016,7,27,13,45,647.0,268.5,3.45,32.0,880.5,850.29,613.96
2016,7,27,14,0,646.0,263.0,3.5,32.0,864.0,823.0,596.53
2016,7,27,14,15,637.5,260.0,3.5,31.5,839.5,789.82,575.74
2016,7,27,14,30,629.0,257.0,3.5,31.0,815.0,755.28,553.72
2016,7,27,14,45,641.0,238.5,3.5,31.0,789.0,720.65,530.83
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,683.44,505.72
2016,7,27,15,15,639.0,215.5,3.45,31.0,725.5,639.07,474.35
2016,7,27,15,30,625.0,211.0,3.4,31.0,688.0,594.46,442.28
2016,7,27,15,45,608.0,204.5,3.35,31.0,645.5,546.22,407.0
2016,7,27,16,0,591.0,198.0,3.3,31.0,603.0,498.51,371.37
2016,7,27,16,15,567.0,191.0,3.15,30.5,556.5,447.6,333.14
2016,7,27,16,30,543.0,184.0,3.0,30.0,510.0,398.31,295.21
2016,7,27,16,45,516.5,174.0,2.85,30.0,461.0,347.31,254.71
2016,7,27,17,0,490.0,164.0,2.7,30.0,412.0,298.72,215.47
2016,7,27,17,15,450.0,153.5,2.3,29.5,361.0,248.79,175.56
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,203.19,139.4
2016,7,27,17,45,365.0,128.5,1.55,29.0,260.5,157.94,104.76
2016,7,27,18,0,320.0,114.0,1.2,29.0,211.0,121.38,79.35
2016,7,27,18,15,253.5,97.0,1.1,28.5,163.5,83.91,57.32
2016,7,27,18,30,187.0,80.0,1.0,28.0,116.0,62.87,47.2
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.0,45.8,32.31
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,29.4,16.63
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,10.72,0.0
2016,7,28,6,15,99.5,28.5,2.4,25.0,41.0,53.19,26.61
2016,7,28,6,30,185.0,48.0,2.5,25.0,73.0,101.85,69.06
2016,7,28,6,45,184.0,68.5,2.7,25.5,103.0,133.89,97.76
2016,7,28,7,0,183.0,89.0,2.9,26.0,133.0,165.63,125.45
2016,7,28,7,15,221.5,107.5,2.95,26.0,174.0,211.24,163.25
2016,7,28,7,30,260.0,126.0,3.0,26.0,215.0,260.82,203.63
2016,7,28,7,45,184.0,155.5,3.15,26.5,224.0,261.12,203.8
2016,7,28,8,0,108.0,185.0,3.3,27.0,233.0,257.87,200.01
2016,7,28,8,15,94.5,207.5,3.25,27.5,254.0,272.19,210.02
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,290.38,222.52
2016,7,28,8,45,228.0,240.5,3.2,28.5,382.0,422.12,323.31
2016,7,28,9,0,375.0,251.0,3.2,29.0,489.0,553.35,419.98
2016,7,28,9,15,566.0,190.0,3.1,29.0,581.0,664.99,502.35
2016,7,28,9,30,757.0,129.0,3.0,29.0,673.0,776.6,579.62
2016,7,28,9,45,446.0,254.5,2.9,29.5,580.0,664.85,494.18
2016,7,28,10,0,135.0,380.0,2.8,30.0,487.0,516.64,379.58
2016,7,28,10,15,96.0,381.0,2.75,30.5,459.0,476.34,349.32
2016,7,28,10,30,57.0,382.0,2.7,31.0,431.0,441.6,322.28
2016,7,28,10,45,143.5,414.5,2.7,31.5,543.0,566.47,410.99
2016,7,28,11,0,230.0,447.0,2.7,32.0,655.0,685.78,492.02
2016,7,28,11,15,535.0,293.5,2.75,32.0,793.5,844.1,606.15
2016,7,28,11,30,840.0,140.0,2.8,32.0,932.0,985.6,698.68
2016,7,28,11,45,464.0,307.5,2.85,32.0,746.0,790.63,567.05
2016,7,28,12,0,88.0,475.0,2.9,32.0,560.0,564.57,403.38
2016,7,28,12,15,189.5,477.5,2.95,32.0,662.5,672.27,480.8
2016,7,28,12,30,291.0,480.0,3.0,32.0,765.0,776.39,552.1
2016,7,28,12,45,281.0,482.0,3.1,32.5,756.5,762.18,541.07
2016,7,28,13,0,271.0,484.0,3.2,33.0,748.0,747.01,530.23
2016,7,28,13,15,339.0,449.5,3.25,33.0,777.0,769.18,547.63
2016,7,28,13,30,407.0,415.0,3.3,33.0,806.0,789.44,563.38
2016,7,28,13,45,623.5,275.0,3.4,33.0,861.0,835.35,601.49
2016,7,28,14,0,840.0,135.0,3.5,33.0,916.0,865.42,623.64
2016,7,28,14,15,834.0,134.0,3.55,32.5,891.0,831.72,603.28
2016,7,28,14,30,828.0,133.0,3.6,32.0,866.0,795.79,581.63
2016,7,28,14,45,563.5,258.5,3.7,32.0,749.0,679.97,499.87
2016,7,28,15,0,299.0,384.0,3.8,32.0,632.0,580.59,424.99
2016,7,28,15,15,543.5,254.0,3.8,31.5,678.5,609.89,452.64
2016,7,28,15,30,788.0,124.0,3.8,31.0,725.0,617.43,462.85
2016,7,28,15,45,602.0,194.5,3.85,31.0,637.5,533.03,398.72
2016,7,28,16,0,416.0,265.0,3.9,31.0,550.0,465.34,346.82
2016,7,28,16,15,301.5,265.5,3.85,30.5,464.0,388.07,289.74
2016,7,28,16,30,187.0,266.0,3.8,30.0,378.0,323.04,241.57
2016,7,28,16,45,210.0,237.5,3.8,30.0,352.5,293.75,218.95
2016,7,28,17,0,233.0,209.0,3.8,30.0,327.0,258.82,191.13
2016,7,28,17,15,226.0,184.0,3.65,29.5,287.5,219.46,160.23
2016,7,28,17,30,219.0,159.0,3.5,29.0,248.0,181.02,129.82
2016,7,28,17,45,202.0,136.5,3.35,28.5,208.5,144.19,101.35
2016,7,28,18,0,185.0,114.0,3.2,28.0,169.0,109.55,75.69
2016,7,28,18,15,157.0,92.0,3.0,27.5,132.0,77.28,54.21
2016,7,28,18,30,129.0,70.0,2.8,27.0,95.0,58.78,43.99
2016,7,28,18,45,85.0,49.5,2.6,26.5,64.0,42.39,29.59
2016,7,28,19,0,41.0,29.0,2.4,26.0,33.0,25.55,13.53
2016,7,28,19,15,20.5,14.5,2.4,26.0,16.5,14.25,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,10.83,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,53.4,25.78
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,106.91,72.66
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,159.34,115.92
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,221.32,167.27
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,278.26,215.03
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,341.34,266.75
2016,7,29,7,45,414.0,129.0,2.6,25.5,288.5,363.35,284.55
2016,7,29,8,0,338.0,162.0,2.7,26.0,313.0,370.33,289.46
2016,7,29,8,15,363.5,181.0,2.7,26.0,362.0,422.76,329.47
2016,7,29,8,30,389.0,200.0,2.7,26.0,411.0,483.41,374.35
2016,7,29,8,45,249.5,242.0,2.75,26.5,382.5,439.15,337.41
2016,7,29,9,0,110.0,284.0,2.8,27.0,354.0,374.63,285.03
2016,7,29,9,15,154.0,309.0,2.75,27.5,415.0,446.48,337.67
2016,7,29,9,30,198.0,334.0,2.7,28.0,476.0,514.17,385.56
2016,7,29,9,45,187.5,357.0,2.7,28.5,498.0,534.95,397.9
2016,7,29,10,0,177.0,380.0,2.7,29.0,520.0,554.33,409.33
2016,7,29,10,15,199.0,397.5,2.65,29.0,562.0,596.46,438.21
2016,7,29,10,30,221.0,415.0,2.6,29.0,604.0,638.85,466.75
2016,7,29,10,45,124.5,384.5,2.55,29.5,492.0,516.97,378.14
2016,7,29,11,0,28.0,354.0,2.5,30.0,380.0,384.25,280.57
2016,7,29,11,15,90.0,415.0,2.35,30.0,500.0,507.97,369.67
2016,7,29,11,30,152.0,476.0,2.2,30.0,620.0,639.34,459.27
2016,7,29,11,45,179.5,483.5,2.1,30.5,655.5,673.33,480.13
2016,7,29,12,0,207.0,491.0,2.0,31.0,691.0,706.55,500.76
2016,7,29,12,15,290.0,465.5,1.85,31.0,748.0,765.97,540.75
2016,7,29,12,30,373.0,440.0,1.7,31.0,805.0,817.7,574.66
2016,7,29,12,45,292.0,468.0,1.6,31.5,753.5,759.17,532.14
2016,7,29,13,0,211.0,496.0,1.5,32.0,702.0,697.71,488.6
2016,7,29,13,15,532.5,314.5,1.45,32.0,827.5,822.97,580.14
2016,7,29,13,30,854.0,133.0,1.4,32.0,953.0,923.42,645.11
2016,7,29,13,45,855.0,129.0,1.4,32.5,936.5,897.97,627.35
2016,7,29,14,0,856.0,125.0,1.4,33.0,920.0,869.59,609.2
2016,7,29,14,15,850.5,124.0,1.5,33.0,895.5,835.78,589.96
2016,7,29,14,30,845.0,123.0,1.6,33.0,871.0,799.67,568.95
2016,7,29,14,45,810.0,138.0,1.7,33.0,832.5,754.23,541.48
2016,7,29,15,0,775.0,153.0,1.8,33.0,794.0,708.55,513.04
2016,7,29,15,15,763.0,150.0,1.9,33.0,756.0,662.25,482.32
2016,7,29,15,30,751.0,147.0,2.0,33.0,718.0,615.17,450.14
2016,7,29,15,45,743.0,139.5,2.1,33.0,676.0,565.67,415.38
2016,7,29,16,0,735.0,132.0,2.2,33.0,634.0,515.48,378.96
2016,7,29,16,15,715.5,127.5,2.25,33.0,586.5,459.8,337.25
2016,7,29,16,30,696.0,123.0,2.3,33.0,539.0,407.06,296.39
2016,7,29,16,45,675.5,116.0,2.35,33.0,488.5,352.89,253.36
2016,7,29,17,0,655.0,109.0,2.4,33.0,438.0,300.29,210.48
2016,7,29,17,15,620.5,102.5,2.15,32.5,385.0,246.34,166.55
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,196.02,125.75
2016,7,29,17,45,543.0,87.5,1.7,31.5,280.0,146.57,87.68
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,102.18,57.26
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,60.62,36.13
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,42.85,30.32
2016,7,29,18,45,270.0,43.5,1.25,28.0,86.0,32.96,21.6
2016,7,29,19,0,174.0,29.0,1.2,27.0,44.0,22.51,10.93
2016,7,29,19,15,87.0,14.5,1.2,26.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,11.22,0.0
2016,7,30,6,15,114.5,27.0,2.25,24.0,40.5,53.85,24.91
2016,7,30,6,30,211.0,45.0,2.4,24.0,72.0,108.18,73.21
2016,7,30,6,45,309.5,57.5,2.6,24.5,119.0,163.27,118.44
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,229.59,173.33
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,289.54,223.35
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,353.91,275.65
2016,7,30,7,45,580.0,93.5,2.85,27.0,323.5,414.25,322.96
2016,7,30,8,0,632.0,98.0,2.9,28.0,378.0,478.8,371.83
2016,7,30,8,15,662.5,103.5,2.85,28.5,431.0,534.9,413.22
2016,7,30,8,30,693.0,109.0,2.8,29.0,484.0,592.38,454.27
2016,7,30,8,45,720.5,111.0,2.75,29.5,535.5,644.87,490.57
2016,7,30,9,0,748.0,113.0,2.7,30.0,587.0,696.13,523.63
2016,7,30,9,15,765.0,116.5,2.65,30.0,633.5,742.4,553.44
2016,7,30,9,30,782.0,120.0,2.6,30.0,680.0,787.58,582.06
2016,7,30,9,45,799.0,120.5,2.55,30.5,723.0,828.17,605.98
2016,7,30,10,0,816.0,121.0,2.5,31.0,766.0,867.14,628.44
2016,7,30,10,15,825.5,123.5,2.5,31.5,801.5,894.53,643.44
2016,7,30,10,30,835.0,126.0,2.5,32.0,837.0,924.21,659.9
2016,7,30,10,45,845.5,125.0,2.5,32.5,867.5,948.56,672.82
2016,7,30,11,0,856.0,124.0,2.5,33.0,898.0,970.13,683.98
2016,7,30,11,15,861.0,125.0,2.55,33.0,920.0,985.37,693.06
2016,7,30,11,30,866.0,126.0,2.6,33.0,942.0,997.4,700.29
2016,7,30,11,45,879.0,119.5,2.65,33.5,959.0,1006.54,704.41
2016,7,30,12,0,892.0,113.0,2.7,34.0,976.0,1012.43,706.63
2016,7,30,12,15,893.5,113.5,2.8,34.0,982.0,1010.47,706.01
2016,7,30,12,30,895.0,114.0,2.9,34.0,988.0,1005.11,703.41
2016,7,30,12,45,895.0,113.0,3.0,34.5,986.5,993.42,695.53
2016,7,30,13,0,895.0,112.0,3.1,35.0,985.0,978.45,685.7
2016,7,30,13,15,893.0,111.5,3.15,35.0,975.0,958.86,674.07
2016,7,30,13,30,891.0,111.0,3.2,35.0,965.0,936.17,660.52
2016,7,30,13,45,887.0,110.5,3.3,35.5,947.0,908.68,642.87
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,878.4,623.41
2016,7,30,14,15,877.5,109.0,3.45,35.5,904.0,843.73,603.27
2016,7,30,14,30,872.0,108.0,3.5,35.0,879.0,806.67,581.32
2016,7,30,14,45,864.0,107.0,3.55,35.0,846.5,765.49,555.15
2016,7,30,15,0,856.0,106.0,3.6,35.0,814.0,722.48,527.48
2016,7,30,15,15,845.5,104.0,3.65,35.0,775.5,675.22,496.38
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,626.79,462.06
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.5,575.1,424.52
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,523.12,385.71
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,466.19,342.83
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,412.1,300.61
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,356.17,255.35
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,302.3,210.73
2016,7,30,17,15,687.0,82.0,3.45,33.5,393.5,244.41,163.1
2016,7,30,17,30,655.0,77.0,3.2,33.0,340.0,192.11,120.09
2016,7,30,17,45,607.5,71.5,3.0,32.5,286.0,140.68,80.34
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,94.73,49.24
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,51.84,28.55
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,36.07,24.51
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,28.94,18.1
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,21.26,9.58
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
