Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,12.77,0.0
2016,7,31,6,15,148.5,25.0,3.4,25.0,42.0,60.32,26.59
2016,7,31,6,30,267.0,41.0,3.5,25.0,74.0,117.21,78.1
2016,7,31,6,45,378.5,49.0,3.65,25.5,123.0,175.99,126.48
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,246.51,185.04
2016,7,31,7,15,547.5,64.5,3.8,26.5,224.0,306.1,235.45
2016,7,31,7,30,605.0,72.0,3.8,27.0,276.0,371.28,288.92
2016,7,31,7,45,655.5,74.0,3.85,27.5,332.0,431.85,337.5
2016,7,31,8,0,706.0,76.0,3.9,28.0,388.0,495.43,386.91
2016,7,31,8,15,733.0,80.0,3.9,28.5,441.0,551.29,428.79
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,608.05,470.0
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,659.11,504.87
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,709.71,538.1
2016,7,31,9,15,813.0,93.5,4.0,30.0,641.5,751.49,565.54
2016,7,31,9,30,828.0,96.0,4.0,30.0,688.0,795.53,594.29
2016,7,31,9,45,841.0,97.5,4.05,30.5,730.0,835.19,618.7
2016,7,31,10,0,854.0,99.0,4.1,31.0,772.0,872.87,641.52
2016,7,31,10,15,862.5,100.5,4.1,31.5,808.0,904.22,659.65
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,932.91,675.93
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,957.3,689.58
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,978.67,701.26
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,993.42,708.44
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,1004.82,713.57
2016,7,31,11,45,899.0,105.0,4.25,34.5,962.0,1011.77,716.25
2016,7,31,12,0,904.0,104.0,4.3,35.0,977.0,1015.29,716.87
2016,7,31,12,15,905.0,104.0,4.35,35.0,983.0,1012.34,715.01
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,1005.95,711.11
2016,7,31,12,45,904.5,105.0,4.45,35.0,987.0,994.68,704.22
2016,7,31,13,0,903.0,106.0,4.5,35.0,985.0,980.12,695.34
2016,7,31,13,15,654.5,260.0,4.55,35.0,894.0,884.89,633.83
2016,7,31,13,30,406.0,414.0,4.6,35.0,803.0,787.75,562.07
2016,7,31,13,45,646.5,260.0,4.65,35.5,865.5,841.41,605.44
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,877.68,629.43
2016,7,31,14,15,881.5,105.0,4.7,36.0,902.5,842.85,606.85
2016,7,31,14,30,876.0,104.0,4.7,36.0,877.0,805.61,582.97
2016,7,31,14,45,854.0,111.5,4.7,36.0,841.5,761.64,554.37
2016,7,31,15,0,832.0,119.0,4.7,36.0,806.0,716.86,524.99
2016,7,31,15,15,821.5,116.5,4.7,35.5,767.5,670.06,494.22
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,620.79,459.88
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,568.96,421.89
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,517.22,382.96
2016,7,31,16,15,757.0,108.5,4.8,34.5,591.5,462.82,341.69
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,409.23,299.73
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.0,351.42,253.02
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,298.11,208.84
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,243.63,163.93
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,192.7,122.21
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,142.31,83.56
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,97.9,53.71
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,56.6,33.55
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,41.43,28.95
2016,7,31,18,45,264.5,42.0,3.75,29.5,83.0,31.89,20.46
2016,7,31,19,0,157.0,28.0,3.6,29.0,41.0,21.8,9.58
2016,7,31,19,15,78.5,14.0,3.7,28.5,20.5,13.76,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,42.12,17.2
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,91.28,62.38
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.0,152.7,111.31
2016,8,1,7,0,380.0,76.0,3.9,25.0,164.0,225.84,170.94
2016,8,1,7,15,444.0,86.5,3.95,25.5,216.0,284.77,220.3
2016,8,1,7,30,508.0,97.0,4.0,26.0,268.0,350.24,273.81
2016,8,1,7,45,579.0,97.5,4.1,27.0,326.0,417.56,326.98
2016,8,1,8,0,650.0,98.0,4.2,28.0,384.0,488.66,381.49
2016,8,1,8,15,681.0,103.0,4.25,28.5,437.5,545.46,424.13
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,603.64,466.56
2016,8,1,8,45,743.0,109.0,4.35,30.0,544.0,656.75,503.28
2016,8,1,9,0,774.0,110.0,4.4,31.0,597.0,712.26,539.02
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.5,759.06,568.79
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,804.7,597.31
2016,8,1,9,45,823.5,117.0,4.4,32.5,735.5,845.44,622.06
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,879.65,642.15
2016,8,1,10,15,849.0,120.0,4.4,33.5,816.0,912.41,661.12
2016,8,1,10,30,859.0,122.0,4.4,34.0,853.0,942.63,678.25
2016,8,1,10,45,868.0,122.5,4.4,34.5,883.5,967.59,691.88
2016,8,1,11,0,877.0,123.0,4.4,35.0,914.0,989.62,703.59
2016,8,1,11,15,881.5,124.5,4.4,35.0,936.5,1005.14,712.63
2016,8,1,11,30,886.0,126.0,4.4,35.0,959.0,1017.33,719.68
2016,8,1,11,45,891.0,125.5,4.45,35.5,974.0,1024.61,722.51
2016,8,1,12,0,896.0,125.0,4.5,36.0,989.0,1028.47,723.31
2016,8,1,12,15,897.0,125.0,4.5,36.0,995.5,1025.38,721.08
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,1018.87,716.85
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,1007.99,708.52
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,993.8,698.23
2016,8,1,13,15,897.5,122.5,4.5,37.0,988.0,973.49,685.64
2016,8,1,13,30,895.0,122.0,4.5,37.0,978.0,950.1,671.14
2016,8,1,13,45,892.5,120.0,4.5,37.0,960.0,922.25,653.81
2016,8,1,14,0,890.0,118.0,4.5,37.0,942.0,891.52,634.6
2016,8,1,14,15,884.0,117.0,4.5,37.0,916.0,856.06,612.25
2016,8,1,14,30,878.0,116.0,4.5,37.0,890.0,818.21,588.21
2016,8,1,14,45,871.0,113.5,4.5,37.0,857.0,775.98,561.08
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,731.83,532.42
2016,8,1,15,15,853.5,109.0,4.45,37.0,784.5,684.07,500.49
2016,8,1,15,30,843.0,107.0,4.4,37.0,745.0,635.12,465.59
2016,8,1,15,45,830.0,104.0,4.4,37.0,700.0,582.84,427.62
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,527.91,386.81
2016,8,1,16,15,798.5,98.0,4.35,36.5,605.5,472.05,344.8
2016,8,1,16,30,780.0,95.0,4.3,36.0,556.0,416.87,301.94
2016,8,1,16,45,756.0,91.0,4.3,35.5,503.5,359.71,256.45
2016,8,1,17,0,732.0,87.0,4.3,35.0,451.0,304.4,211.21
2016,8,1,17,15,699.0,82.5,4.0,34.5,396.5,248.46,165.05
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,193.09,119.85
2016,8,1,17,45,618.0,72.0,3.4,33.5,287.5,140.54,79.51
2016,8,1,18,0,570.0,66.0,3.1,33.0,233.0,93.55,48.15
2016,8,1,18,15,499.5,58.0,2.9,32.0,181.0,50.16,28.07
2016,8,1,18,30,429.0,50.0,2.7,31.0,129.0,36.4,24.63
2016,8,1,18,45,314.5,38.0,2.5,30.0,85.5,28.79,17.85
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,20.2,8.05
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,49.36,18.71
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,109.82,73.64
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,167.78,120.8
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,241.26,181.02
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,300.84,231.17
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,366.26,284.68
2016,8,2,7,45,636.5,81.0,3.55,27.5,330.5,429.26,334.97
2016,8,2,8,0,694.0,83.0,3.6,28.0,387.0,496.95,387.3
2016,8,2,8,15,722.0,87.0,3.55,28.5,440.5,551.67,428.08
2016,8,2,8,30,750.0,91.0,3.5,29.0,494.0,608.67,469.17
2016,8,2,8,45,776.0,92.5,3.5,30.0,546.0,662.15,504.78
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,715.76,538.56
2016,8,2,9,15,817.5,96.5,3.45,31.5,645.5,758.05,564.62
2016,8,2,9,30,833.0,99.0,3.4,32.0,693.0,802.71,591.87
2016,8,2,9,45,846.5,100.0,3.35,32.5,735.5,842.46,615.33
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,880.24,637.16
2016,8,2,10,15,868.5,103.0,3.25,33.5,814.0,912.3,654.95
2016,8,2,10,30,877.0,105.0,3.2,34.0,850.0,941.67,670.85
2016,8,2,10,45,885.0,105.5,3.2,34.5,880.0,966.12,683.84
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,987.54,694.9
2016,8,2,11,15,897.0,107.0,3.2,35.0,932.0,1002.36,703.29
2016,8,2,11,30,901.0,108.0,3.2,35.0,954.0,1013.79,709.7
2016,8,2,11,45,903.0,109.0,3.25,35.5,968.0,1019.78,711.76
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,1022.26,711.79
2016,8,2,12,15,905.5,110.0,3.35,36.0,988.0,1018.72,709.7
2016,8,2,12,30,906.0,110.0,3.4,36.0,994.0,1011.73,705.61
2016,8,2,12,45,906.0,109.5,3.45,36.5,992.0,1000.34,697.45
2016,8,2,13,0,906.0,109.0,3.5,37.0,990.0,985.61,687.33
2016,8,2,13,15,903.5,109.0,3.55,37.0,979.5,965.71,675.5
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,942.68,661.74
2016,8,2,13,45,897.5,108.0,3.7,37.0,951.0,914.75,645.12
2016,8,2,14,0,894.0,107.0,3.8,37.0,933.0,883.96,626.58
2016,8,2,14,15,888.5,105.5,3.85,37.0,907.0,848.3,604.51
2016,8,2,14,30,883.0,104.0,3.9,37.0,881.0,810.21,580.68
2016,8,2,14,45,875.0,102.5,3.95,37.0,848.5,767.96,553.89
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,723.86,525.56
2016,8,2,15,15,857.0,99.5,4.0,36.5,777.0,676.76,495.63
2016,8,2,15,30,847.0,98.0,4.0,36.0,738.0,628.43,462.2
2016,8,2,15,45,834.0,95.5,4.05,36.0,693.5,576.41,424.4
2016,8,2,16,0,821.0,93.0,4.1,36.0,649.0,523.93,385.21
2016,8,2,16,15,804.0,90.0,4.05,35.5,600.0,466.29,341.77
2016,8,2,16,30,787.0,87.0,4.0,35.0,551.0,411.45,298.92
2016,8,2,16,45,763.0,83.5,4.0,35.0,499.0,354.36,252.69
2016,8,2,17,0,739.0,80.0,4.0,35.0,447.0,299.09,206.88
2016,8,2,17,15,707.5,76.0,3.8,34.5,393.0,243.58,160.95
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,191.27,117.98
2016,8,2,17,45,629.5,66.5,3.45,33.5,284.5,136.27,75.75
2016,8,2,18,0,583.0,61.0,3.3,33.0,230.0,89.19,44.5
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.0,45.57,24.93
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,32.96,21.76
2016,8,2,18,45,331.5,35.0,2.4,30.5,84.5,26.13,15.6
2016,8,2,19,0,217.0,24.0,2.1,30.0,41.0,18.77,6.54
2016,8,2,19,15,108.5,12.0,2.2,29.5,20.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,18.5,2.35,25.5,36.5,51.33,17.1
2016,8,3,6,30,293.0,37.0,2.5,26.0,73.0,119.45,78.08
2016,8,3,6,45,396.5,46.0,2.65,26.5,121.0,177.47,126.16
2016,8,3,7,0,500.0,55.0,2.8,27.0,169.0,247.03,183.87
2016,8,3,7,15,558.0,62.5,2.75,27.5,222.0,307.36,234.5
2016,8,3,7,30,616.0,70.0,2.7,28.0,275.0,373.34,288.08
2016,8,3,7,45,662.0,73.5,2.7,28.5,330.5,433.86,335.96
2016,8,3,8,0,708.0,77.0,2.7,29.0,386.0,496.86,384.1
2016,8,3,8,15,736.0,81.0,2.7,29.5,440.0,553.55,425.86
2016,8,3,8,30,764.0,85.0,2.7,30.0,494.0,611.21,466.93
2016,8,3,8,45,785.5,87.5,2.7,31.0,545.5,663.22,500.61
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,714.96,532.49
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.0,758.08,558.57
2016,8,3,9,30,838.0,96.0,2.6,33.0,691.0,803.51,585.73
2016,8,3,9,45,849.5,98.0,2.6,33.5,733.5,842.8,608.64
2016,8,3,10,0,861.0,100.0,2.6,34.0,776.0,879.99,629.91
2016,8,3,10,15,870.0,101.5,2.6,34.5,812.5,912.02,647.62
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,941.38,663.52
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,965.45,676.43
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,986.45,687.45
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,1001.26,696.14
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,1012.7,702.89
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,1019.2,705.27
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,1022.17,705.63
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,1019.11,703.9
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,1012.58,700.2
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,1001.14,692.53
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,986.36,682.9
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,966.39,671.18
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,943.27,657.53
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,915.26,641.08
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,884.38,622.72
2016,8,3,14,15,890.0,105.5,3.55,38.0,907.5,849.04,601.08
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,811.23,577.69
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.5,768.47,550.81
2016,8,3,15,0,863.0,105.0,3.7,38.0,815.0,724.08,522.55
2016,8,3,15,15,853.0,103.0,3.75,37.5,776.0,676.6,492.6
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,627.9,459.31
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,575.82,421.83
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,523.24,382.87
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,465.49,339.63
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,410.56,296.96
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,354.01,251.29
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,299.18,205.98
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,243.17,159.94
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,187.84,114.93
2016,8,3,17,45,626.5,67.5,3.7,34.5,282.5,135.58,75.05
2016,8,3,18,0,580.0,62.0,3.6,34.0,228.0,88.7,44.27
2016,8,3,18,15,511.0,54.0,3.3,33.0,177.0,44.91,25.02
2016,8,3,18,30,442.0,46.0,3.0,32.0,126.0,33.11,21.76
2016,8,3,18,45,329.5,35.0,2.7,31.5,82.5,26.29,15.6
2016,8,3,19,0,217.0,24.0,2.4,31.0,39.0,18.93,5.99
2016,8,3,19,15,108.5,12.0,2.3,30.5,19.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.5,53.66,16.16
2016,8,4,6,30,321.0,35.0,2.8,25.0,73.0,123.97,80.81
2016,8,4,6,45,421.5,43.5,3.0,26.0,121.5,181.99,129.32
2016,8,4,7,0,522.0,52.0,3.2,27.0,170.0,251.26,186.92
2016,8,4,7,15,579.0,58.5,3.2,27.5,223.0,311.24,237.65
2016,8,4,7,30,636.0,65.0,3.2,28.0,276.0,376.77,291.27
2016,8,4,7,45,678.0,69.0,3.25,29.0,331.5,435.78,337.76
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,499.04,385.61
2016,8,4,8,15,747.0,77.0,3.3,30.5,440.5,555.7,427.52
2016,8,4,8,30,774.0,81.0,3.3,31.0,494.0,613.24,468.68
2016,8,4,8,45,793.0,84.0,3.3,31.5,545.0,664.49,502.81
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,711.65,532.85
2016,8,4,9,15,827.5,89.5,3.3,32.5,643.5,758.1,561.85
2016,8,4,9,30,843.0,92.0,3.3,33.0,691.0,803.2,589.42
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.5,842.17,612.46
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,878.84,633.73
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,910.88,651.76
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,940.26,667.95
2016,8,4,10,45,881.5,106.0,3.35,35.5,875.5,963.17,680.27
2016,8,4,11,0,884.0,110.0,3.4,36.0,904.0,982.82,690.57
2016,8,4,11,15,888.5,111.0,3.45,36.0,926.0,997.98,699.55
2016,8,4,11,30,893.0,112.0,3.5,36.0,948.0,1009.79,706.56
2016,8,4,11,45,894.0,113.5,3.6,36.5,962.0,1015.19,708.57
2016,8,4,12,0,895.0,115.0,3.7,37.0,976.0,1017.09,708.54
2016,8,4,12,15,896.0,115.5,3.75,37.0,982.0,1014.51,707.0
2016,8,4,12,30,897.0,116.0,3.8,37.0,988.0,1008.48,703.45
2016,8,4,12,45,892.0,119.0,3.9,37.5,985.0,995.65,694.61
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,979.61,683.87
2016,8,4,13,15,600.0,289.5,4.05,38.0,869.0,861.75,607.33
2016,8,4,13,30,313.0,457.0,4.1,38.0,756.0,742.14,520.87
2016,8,4,13,45,589.5,291.0,4.15,38.0,839.5,819.39,581.6
2016,8,4,14,0,866.0,125.0,4.2,38.0,923.0,876.09,621.43
2016,8,4,14,15,860.0,123.5,4.2,37.5,897.0,840.72,599.94
2016,8,4,14,30,854.0,122.0,4.2,37.0,871.0,803.04,577.26
2016,8,4,14,45,845.0,120.5,4.25,37.0,838.0,760.95,550.38
2016,8,4,15,0,836.0,119.0,4.3,37.0,805.0,717.16,522.08
2016,8,4,15,15,825.0,117.0,4.3,37.0,766.0,670.06,490.2
2016,8,4,15,30,814.0,115.0,4.3,37.0,727.0,620.59,455.04
2016,8,4,15,45,802.5,110.5,4.3,37.0,683.0,568.57,417.25
2016,8,4,16,0,791.0,106.0,4.3,37.0,639.0,516.07,378.1
2016,8,4,16,15,772.5,103.0,4.2,36.5,590.0,461.4,336.83
2016,8,4,16,30,754.0,100.0,4.1,36.0,541.0,407.48,294.84
2016,8,4,16,45,733.5,94.0,4.1,35.5,490.0,351.07,249.92
2016,8,4,17,0,713.0,88.0,4.1,35.0,439.0,296.16,205.0
2016,8,4,17,15,680.0,83.0,3.95,34.5,385.0,238.21,157.48
2016,8,4,17,30,647.0,78.0,3.8,34.0,331.0,186.05,114.91
2016,8,4,17,45,606.0,70.5,3.7,34.0,277.5,134.3,75.08
2016,8,4,18,0,565.0,63.0,3.6,34.0,224.0,87.33,43.98
2016,8,4,18,15,495.0,55.0,3.25,33.0,173.0,44.5,25.56
2016,8,4,18,30,425.0,47.0,2.9,32.0,122.0,34.18,22.61
2016,8,4,18,45,317.5,35.0,2.6,31.5,79.5,26.45,15.68
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,18.11,4.75
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.0,18.0,2.35,25.5,35.5,52.34,13.49
2016,8,5,6,30,304.0,36.0,2.5,26.0,71.0,120.69,78.24
2016,8,5,6,45,400.0,46.0,2.65,26.5,119.0,178.04,126.26
2016,8,5,7,0,496.0,56.0,2.8,27.0,167.0,246.15,183.03
2016,8,5,7,15,556.0,63.5,2.8,27.5,220.5,307.1,234.22
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,373.92,288.56
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,434.36,336.43
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,498.0,385.03
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.0,553.78,426.06
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,611.9,467.31
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.0,664.86,502.66
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,717.56,536.04
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,764.36,564.61
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,805.63,588.94
2016,8,5,9,45,844.5,104.0,2.45,32.5,734.5,844.77,611.44
2016,8,5,10,0,856.0,106.0,2.4,33.0,777.0,881.8,632.21
2016,8,5,10,15,865.0,108.0,2.4,33.0,813.0,914.21,651.46
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,943.96,668.96
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,967.45,681.11
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,987.83,691.34
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,1002.49,699.98
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,1013.78,706.69
2016,8,5,11,45,890.5,119.5,2.55,34.5,964.5,1017.69,707.53
2016,8,5,12,0,887.0,124.0,2.6,35.0,977.0,1018.05,706.37
2016,8,5,12,15,887.5,124.5,2.65,35.0,982.5,1014.9,704.65
2016,8,5,12,30,888.0,125.0,2.7,35.0,988.0,1008.34,700.96
2016,8,5,12,45,886.0,125.5,2.8,35.5,985.0,995.97,692.8
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,980.36,682.72
2016,8,5,13,15,581.0,296.5,2.95,36.0,857.0,850.45,598.86
2016,8,5,13,30,278.0,467.0,3.0,36.0,732.0,719.61,505.27
2016,8,5,13,45,572.0,296.0,3.1,36.0,827.0,808.28,574.33
2016,8,5,14,0,866.0,125.0,3.2,36.0,922.0,875.58,621.42
2016,8,5,14,15,859.5,124.0,3.25,35.5,896.0,840.21,600.19
2016,8,5,14,30,853.0,123.0,3.3,35.0,870.0,802.56,577.91
2016,8,5,14,45,832.0,128.0,3.35,35.0,834.0,757.46,549.21
2016,8,5,15,0,811.0,133.0,3.4,35.0,798.0,711.43,519.55
2016,8,5,15,15,799.0,130.5,3.45,35.0,758.5,663.71,486.91
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,615.11,452.54
2016,8,5,15,45,533.5,211.5,3.55,35.0,601.5,504.94,371.12
2016,8,5,16,0,280.0,295.0,3.6,35.0,484.0,419.32,306.99
2016,8,5,16,15,497.0,204.5,3.65,34.5,507.5,421.22,309.45
2016,8,5,16,30,714.0,114.0,3.7,34.0,531.0,400.3,291.83
2016,8,5,16,45,687.5,109.0,3.75,34.0,479.0,344.54,246.85
2016,8,5,17,0,661.0,104.0,3.8,34.0,427.0,291.02,202.81
2016,8,5,17,15,624.5,97.5,3.7,33.5,373.5,236.18,158.05
2016,8,5,17,30,588.0,91.0,3.6,33.0,320.0,185.25,116.87
2016,8,5,17,45,542.5,82.5,3.5,32.5,267.0,135.51,79.1
2016,8,5,18,0,497.0,74.0,3.4,32.0,214.0,91.16,49.98
2016,8,5,18,15,422.5,63.5,3.15,31.5,164.0,50.28,31.55
2016,8,5,18,30,348.0,53.0,2.9,31.0,114.0,39.48,27.08
2016,8,5,18,45,245.0,38.5,2.65,30.5,73.5,29.42,18.08
2016,8,5,19,0,142.0,24.0,2.4,30.0,33.0,18.78,4.23
2016,8,5,19,15,71.0,12.0,2.35,30.0,16.5,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.0,19.0,2.45,25.0,32.5,45.7,9.22
2016,8,6,6,30,232.0,38.0,2.6,25.0,65.0,104.92,68.47
2016,8,6,6,45,327.0,50.0,2.8,25.5,110.5,159.07,113.54
2016,8,6,7,0,422.0,62.0,3.0,26.0,156.0,226.09,169.19
2016,8,6,7,15,484.5,71.0,3.05,26.5,208.0,285.68,219.21
2016,8,6,7,30,547.0,80.0,3.1,27.0,260.0,351.48,272.93
2016,8,6,7,45,595.0,85.0,3.15,28.0,314.5,411.23,320.01
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,474.83,368.31
2016,8,6,8,15,673.5,95.5,3.15,29.5,422.0,531.6,410.39
2016,8,6,8,30,704.0,101.0,3.1,30.0,475.0,589.75,452.07
2016,8,6,8,45,730.5,103.5,3.1,30.5,526.5,641.17,487.8
2016,8,6,9,0,757.0,106.0,3.1,31.0,578.0,694.48,522.46
2016,8,6,9,15,774.5,109.0,3.05,31.5,625.0,741.12,551.55
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,786.68,579.35
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,826.77,602.03
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,860.24,619.98
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,892.11,637.95
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,921.45,654.14
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,945.2,666.68
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,965.97,677.35
2016,8,6,11,15,857.5,125.5,3.0,36.0,910.5,982.14,686.57
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,995.07,693.9
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,1001.18,696.05
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,1003.91,696.27
2016,8,6,12,15,869.5,129.0,3.1,37.0,968.0,1001.25,694.36
2016,8,6,12,30,871.0,129.0,3.1,37.0,974.0,995.25,690.55
2016,8,6,12,45,868.5,130.0,3.15,37.0,971.5,983.01,683.36
2016,8,6,13,0,866.0,131.0,3.2,37.0,969.0,967.6,674.32
2016,8,6,13,15,864.0,130.5,3.2,37.0,959.0,948.12,662.45
2016,8,6,13,30,862.0,130.0,3.2,37.0,949.0,925.62,648.74
2016,8,6,13,45,856.5,130.0,3.25,37.5,930.5,897.54,630.51
2016,8,6,14,0,851.0,130.0,3.3,38.0,912.0,866.83,610.63
2016,8,6,14,15,844.5,128.5,3.25,37.5,886.0,831.39,589.62
2016,8,6,14,30,838.0,127.0,3.2,37.0,860.0,793.71,566.97
2016,8,6,14,45,827.0,127.0,3.2,37.0,827.0,751.99,540.5
2016,8,6,15,0,816.0,127.0,3.2,37.0,794.0,708.5,512.61
2016,8,6,15,15,804.5,124.5,3.15,37.0,755.0,660.86,480.17
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,612.29,445.89
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,560.25,408.51
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,508.18,370.08
2016,8,6,16,15,742.0,112.0,3.05,36.5,578.0,453.27,329.17
2016,8,6,16,30,722.0,108.0,3.0,36.0,529.0,399.35,287.67
2016,8,6,16,45,695.5,103.5,3.0,36.0,477.0,341.35,241.64
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,287.82,198.01
2016,8,6,17,15,633.0,93.0,2.9,35.5,371.0,233.11,153.75
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,182.24,113.0
2016,8,6,17,45,546.5,79.5,2.7,34.5,264.0,132.26,75.7
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,88.26,47.54
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.0,47.99,34.2
2016,8,6,18,30,345.0,52.0,2.0,32.0,111.0,38.77,26.35
2016,8,6,18,45,233.5,37.5,1.75,31.5,71.0,28.67,17.33
2016,8,6,19,0,122.0,23.0,1.5,31.0,31.0,18.0,2.63
2016,8,6,19,15,61.0,11.5,1.55,30.5,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,43.24,6.12
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,98.2,64.01
2016,8,7,6,45,302.5,52.0,3.1,26.5,108.5,154.02,109.62
2016,8,7,7,0,411.0,64.0,3.3,27.0,155.0,224.06,167.1
2016,8,7,7,15,474.5,73.5,3.3,27.5,207.0,284.03,217.21
2016,8,7,7,30,538.0,83.0,3.3,28.0,259.0,350.33,271.1
2016,8,7,7,45,593.0,86.5,3.35,29.0,314.5,411.65,319.28
2016,8,7,8,0,648.0,90.0,3.4,30.0,370.0,477.49,369.2
2016,8,7,8,15,678.5,95.0,3.3,30.5,423.0,533.98,410.88
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,591.83,452.12
2016,8,7,8,45,737.0,102.5,3.15,32.0,528.0,644.57,487.48
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,699.3,521.62
2016,8,7,9,15,781.5,108.0,2.95,33.5,627.5,745.48,549.61
2016,8,7,9,30,798.0,111.0,2.8,34.0,675.0,790.48,576.14
2016,8,7,9,45,813.0,112.5,2.7,34.5,717.5,831.1,599.43
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,865.18,618.04
2016,8,7,10,15,837.5,116.0,2.55,35.5,796.0,897.27,635.47
2016,8,7,10,30,847.0,118.0,2.5,36.0,832.0,926.8,651.09
2016,8,7,10,45,855.0,118.5,2.45,36.5,862.0,950.59,662.95
2016,8,7,11,0,863.0,119.0,2.4,37.0,892.0,971.43,672.96
2016,8,7,11,15,867.5,120.5,2.45,37.0,914.0,986.76,681.93
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,998.79,689.03
2016,8,7,11,45,877.0,121.0,2.55,37.5,951.0,1005.41,691.51
2016,8,7,12,0,882.0,120.0,2.6,38.0,966.0,1008.65,692.08
2016,8,7,12,15,883.0,120.5,2.65,38.0,972.0,1005.98,690.64
2016,8,7,12,30,884.0,121.0,2.7,38.0,978.0,999.9,687.28
2016,8,7,12,45,883.5,120.5,2.8,38.5,976.0,988.0,679.45
2016,8,7,13,0,883.0,120.0,2.9,39.0,974.0,972.82,669.72
2016,8,7,13,15,881.0,119.5,2.95,39.0,963.5,953.02,658.21
2016,8,7,13,30,879.0,119.0,3.0,39.0,953.0,930.13,644.83
2016,8,7,13,45,875.0,118.0,3.1,39.0,934.5,901.98,628.45
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,871.06,610.22
2016,8,7,14,15,865.0,115.5,3.2,39.0,890.0,835.36,588.24
2016,8,7,14,30,859.0,114.0,3.2,39.0,864.0,797.34,564.63
2016,8,7,14,45,842.5,117.5,3.25,39.0,829.0,753.97,537.55
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,709.44,509.4
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,661.79,478.52
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,611.89,444.55
2016,8,7,15,45,788.0,113.5,3.3,38.0,671.5,560.09,407.33
2016,8,7,16,0,773.0,111.0,3.3,38.0,627.0,508.18,369.01
2016,8,7,16,15,753.0,107.0,3.3,37.5,578.0,452.66,327.75
2016,8,7,16,30,733.0,103.0,3.3,37.0,529.0,398.11,285.84
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.5,339.89,239.6
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,286.06,195.73
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,231.36,151.47
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,180.42,110.71
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,130.09,73.4
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,85.92,45.55
2016,8,7,18,15,429.0,60.0,2.7,34.0,160.0,45.28,31.81
2016,8,7,18,30,354.0,50.0,2.4,33.0,110.0,37.55,25.18
2016,8,7,18,45,240.0,36.0,2.1,32.5,69.5,27.53,16.24
2016,8,7,19,0,126.0,22.0,1.8,32.0,29.0,17.23,0.83
2016,8,7,19,15,63.0,11.0,1.85,32.0,14.5,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,37.24,2.09
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,84.29,54.85
2016,8,8,6,45,242.5,57.0,2.95,26.5,102.5,141.91,101.42
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,208.04,155.4
2016,8,8,7,15,410.5,83.5,3.1,27.5,199.0,266.57,203.93
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,331.93,256.82
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,396.29,307.04
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,463.59,357.82
2016,8,8,8,15,628.5,111.0,3.05,30.5,414.0,520.54,399.8
2016,8,8,8,30,662.0,117.0,3.0,31.0,467.0,579.21,441.69
2016,8,8,8,45,692.0,119.5,2.95,31.5,519.0,632.91,478.82
2016,8,8,9,0,722.0,122.0,2.9,32.0,571.0,687.27,514.67
2016,8,8,9,15,740.0,126.0,2.85,32.5,618.0,731.94,542.25
2016,8,8,9,30,758.0,130.0,2.8,33.0,665.0,777.78,570.11
2016,8,8,9,45,773.0,132.5,2.8,34.0,707.0,818.17,592.89
2016,8,8,10,0,788.0,135.0,2.8,35.0,749.0,856.84,614.12
2016,8,8,10,15,798.5,137.5,2.8,35.5,785.5,889.41,632.37
2016,8,8,10,30,809.0,140.0,2.8,36.0,822.0,919.56,648.94
2016,8,8,10,45,817.0,141.5,2.8,36.5,851.5,943.64,661.56
2016,8,8,11,0,825.0,143.0,2.8,37.0,881.0,959.01,668.76
2016,8,8,11,15,830.5,144.5,2.85,37.0,903.0,974.7,678.07
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,987.24,685.52
2016,8,8,11,45,843.5,143.5,2.95,37.5,940.5,994.53,688.4
2016,8,8,12,0,851.0,141.0,3.0,38.0,956.0,998.58,689.44
2016,8,8,12,15,668.0,279.5,3.0,38.0,921.5,961.41,665.79
2016,8,8,12,30,485.0,418.0,3.0,38.0,887.0,911.08,627.68
2016,8,8,12,45,666.5,281.0,3.05,38.5,924.5,943.73,654.19
2016,8,8,13,0,848.0,144.0,3.1,39.0,962.0,962.27,665.07
2016,8,8,13,15,845.5,143.5,3.1,39.0,951.5,942.47,652.85
2016,8,8,13,30,843.0,143.0,3.1,39.0,941.0,919.74,639.13
2016,8,8,13,45,835.0,144.0,3.1,39.0,922.0,890.69,621.45
2016,8,8,14,0,827.0,145.0,3.1,39.0,903.0,859.21,602.22
2016,8,8,14,15,820.0,143.5,3.1,38.5,877.0,825.54,582.74
2016,8,8,14,30,813.0,142.0,3.1,38.0,851.0,787.59,560.26
2016,8,8,14,45,800.5,142.0,3.1,38.0,817.0,745.01,533.34
2016,8,8,15,0,788.0,142.0,3.1,38.0,783.0,701.16,505.08
2016,8,8,15,15,775.5,139.0,3.1,38.0,744.0,653.42,472.43
2016,8,8,15,30,763.0,136.0,3.1,38.0,705.0,604.93,438.52
2016,8,8,15,45,744.5,133.5,3.15,38.0,660.0,552.95,401.44
2016,8,8,16,0,726.0,131.0,3.2,38.0,615.0,499.35,362.25
2016,8,8,16,15,704.5,126.5,3.15,37.5,566.0,444.77,321.76
2016,8,8,16,30,683.0,122.0,3.1,37.0,517.0,391.4,280.92
2016,8,8,16,45,653.0,117.0,3.1,36.5,465.0,336.01,237.64
2016,8,8,17,0,623.0,112.0,3.1,36.0,413.0,283.34,195.46
2016,8,8,17,15,584.0,105.0,3.0,35.5,359.5,229.66,152.43
2016,8,8,17,30,545.0,98.0,2.9,35.0,306.0,180.27,113.32
2016,8,8,17,45,493.0,89.0,2.8,35.0,253.5,131.99,77.58
2016,8,8,18,0,441.0,80.0,2.7,35.0,201.0,89.76,50.83
2016,8,8,18,15,363.5,68.0,2.5,34.5,152.0,50.82,36.25
2016,8,8,18,30,286.0,56.0,2.3,34.0,103.0,42.18,28.79
2016,8,8,18,45,182.0,38.5,2.15,33.5,64.5,29.66,17.73
2016,8,8,19,0,78.0,21.0,2.0,33.0,26.0,17.67,0.0
2016,8,8,19,15,39.0,10.5,2.1,32.5,13.0,10.32,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,42.03,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,96.86,62.12
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,152.58,107.81
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,222.26,164.9
2016,8,9,7,15,474.5,72.0,3.4,28.5,204.0,282.04,214.76
2016,8,9,7,30,539.0,81.0,3.4,29.0,256.0,348.24,268.5
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.5,409.88,317.4
2016,8,9,8,0,648.0,89.0,3.4,30.0,367.0,476.02,368.17
2016,8,9,8,15,679.0,94.5,3.35,30.5,420.5,533.42,410.65
2016,8,9,8,30,710.0,100.0,3.3,31.0,474.0,592.22,452.75
2016,8,9,8,45,739.5,101.0,3.25,31.5,526.5,644.44,488.81
2016,8,9,9,0,769.0,102.0,3.2,32.0,579.0,698.79,523.89
2016,8,9,9,15,786.0,105.5,3.15,32.5,626.5,746.11,553.3
2016,8,9,9,30,803.0,109.0,3.1,33.0,674.0,792.26,581.38
2016,8,9,9,45,818.5,109.5,3.05,34.0,717.0,827.86,600.68
2016,8,9,10,0,834.0,110.0,3.0,35.0,760.0,866.07,621.36
2016,8,9,10,15,843.5,112.0,2.95,35.5,796.5,898.35,639.1
2016,8,9,10,30,853.0,114.0,2.9,36.0,833.0,928.04,655.01
2016,8,9,10,45,862.0,114.5,2.9,36.5,863.0,952.9,668.12
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,974.82,679.36
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.0,990.21,688.4
2016,8,9,11,30,881.0,117.0,3.0,37.0,937.0,1002.29,695.54
2016,8,9,11,45,889.0,114.0,3.1,37.5,953.0,1009.87,698.96
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,1014.05,700.41
2016,8,9,12,15,898.5,111.0,3.3,38.0,975.0,1011.31,699.2
2016,8,9,12,30,900.0,111.0,3.4,38.0,981.0,1005.09,695.97
2016,8,9,12,45,900.5,110.5,3.5,38.5,979.5,993.94,688.34
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,979.42,678.72
2016,8,9,13,15,898.5,109.5,3.65,39.0,967.5,958.73,666.44
2016,8,9,13,30,896.0,109.0,3.7,39.0,957.0,934.92,652.25
2016,8,9,13,45,892.5,108.0,3.8,39.0,938.5,906.68,635.5
2016,8,9,14,0,889.0,107.0,3.9,39.0,920.0,875.58,616.83
2016,8,9,14,15,883.5,106.0,3.95,39.0,894.0,840.1,594.98
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,802.19,571.38
2016,8,9,14,45,870.0,103.0,4.05,39.0,835.0,759.18,544.2
2016,8,9,15,0,862.0,101.0,4.1,39.0,802.0,714.33,515.51
2016,8,9,15,15,852.0,99.0,4.1,38.5,762.5,666.51,484.86
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,617.47,451.03
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,565.16,413.07
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,512.5,373.79
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,454.24,329.98
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,398.89,286.82
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,341.57,240.56
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,286.3,194.97
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,230.4,149.22
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,175.48,105.01
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,123.7,66.6
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,77.95,38.4
2016,8,9,18,15,479.5,51.5,3.35,34.5,160.5,35.8,23.91
2016,8,9,18,30,404.0,43.0,3.0,34.0,110.0,31.44,20.03
2016,8,9,18,45,281.0,31.0,2.65,33.5,69.0,23.55,12.83
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,14.85,0.0
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,95.5,19.0,2.5,25.5,29.0,41.22,0.0
