Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,30,0.0,5.0,1.9,24.0,5.0,4.82,0.0
2016,8,20,6,45,0.0,11.5,2.0,24.0,11.5,11.08,3.26
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,17.36,8.59
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,24.12,14.28
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,30.89,19.89
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,37.17,24.97
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,43.46,29.96
2016,8,20,8,15,0.0,71.0,2.5,25.0,71.0,68.64,50.22
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,94.13,70.44
2016,8,20,8,45,0.0,124.0,2.75,25.5,124.0,121.01,91.29
2016,8,20,9,0,0.0,151.0,2.9,26.0,151.0,147.97,111.87
2016,8,20,9,15,0.0,151.0,2.9,26.0,151.0,147.7,111.27
2016,8,20,9,30,0.0,151.0,2.9,26.0,151.0,147.52,110.8
2016,8,20,9,45,4.0,178.5,2.95,26.0,181.5,178.34,134.46
2016,8,20,10,0,8.0,206.0,3.0,26.0,212.0,209.44,158.04
2016,8,20,10,15,10.0,227.0,2.95,26.0,235.0,232.36,175.09
2016,8,20,10,30,12.0,248.0,2.9,26.0,258.0,255.33,192.06
2016,8,20,10,45,12.0,247.0,2.9,26.5,257.5,254.27,190.54
2016,8,20,11,0,12.0,246.0,2.9,27.0,257.0,253.21,189.14
2016,8,20,11,15,12.5,251.5,2.85,27.0,263.0,259.12,193.32
2016,8,20,11,30,13.0,257.0,2.8,27.0,269.0,264.97,197.46
2016,8,20,11,45,12.0,238.0,2.8,27.0,249.0,244.92,182.39
2016,8,20,12,0,11.0,219.0,2.8,27.0,229.0,224.95,167.42
2016,8,20,12,15,13.5,256.0,2.7,27.0,268.5,263.75,196.31
2016,8,20,12,30,16.0,293.0,2.6,27.0,308.0,302.37,224.61
2016,8,20,12,45,14.0,262.5,2.55,27.0,276.0,269.81,200.44
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,237.44,176.49
2016,8,20,13,15,13.0,252.0,2.45,27.0,265.0,257.45,191.48
2016,8,20,13,30,14.0,272.0,2.4,27.0,286.0,277.25,206.13
2016,8,20,13,45,7.0,188.5,2.35,27.0,195.5,189.1,140.27
2016,8,20,14,0,0.0,105.0,2.3,27.0,105.0,101.79,73.75
2016,8,20,14,15,0.0,67.0,2.15,27.0,67.0,64.93,45.34
2016,8,20,14,30,0.0,29.0,2.0,27.0,29.0,28.08,16.54
2016,8,20,14,45,12.5,163.0,1.95,27.0,172.5,166.86,124.69
2016,8,20,15,0,25.0,297.0,1.9,27.0,316.0,302.85,226.6
2016,8,20,15,15,14.0,232.0,1.75,26.5,243.0,232.17,173.98
2016,8,20,15,30,3.0,167.0,1.6,26.0,170.0,162.7,121.83
2016,8,20,15,45,1.5,91.0,1.45,26.0,92.5,88.92,64.97
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,14.49,6.01
2016,8,20,16,15,108.0,125.0,1.15,25.5,184.5,166.2,126.39
2016,8,20,16,30,216.0,235.0,1.0,25.0,354.0,299.33,225.95
2016,8,20,16,45,126.5,203.5,0.85,25.0,271.5,227.23,170.95
2016,8,20,17,0,37.0,172.0,0.7,25.0,189.0,168.3,127.52
2016,8,20,17,15,30.5,149.0,0.6,25.0,161.5,142.69,107.97
2016,8,20,17,30,24.0,126.0,0.5,25.0,134.0,118.02,88.88
2016,8,20,17,45,13.5,103.0,0.4,25.0,107.5,96.55,72.33
2016,8,20,18,0,3.0,80.0,0.3,25.0,81.0,73.87,54.42
2016,8,20,18,15,1.5,57.0,0.35,24.5,57.5,52.98,39.37
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,32.42,21.31
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,16.41,4.13
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.91,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.64,1.27
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,19.78,10.41
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,29.92,19.12
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,42.01,29.37
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,54.11,39.48
2016,8,21,7,45,0.0,71.5,2.5,21.5,71.5,69.21,51.79
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,84.55,64.05
2016,8,21,8,15,0.0,92.5,2.55,22.0,92.5,89.82,68.08
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,95.14,72.11
2016,8,21,8,45,11.5,159.5,2.65,22.5,166.5,165.19,127.9
2016,8,21,9,0,23.0,221.0,2.7,23.0,235.0,237.05,183.51
2016,8,21,9,15,30.5,249.5,2.6,23.5,269.5,279.86,215.36
2016,8,21,9,30,38.0,278.0,2.5,24.0,304.0,316.54,242.06
2016,8,21,9,45,32.5,285.5,2.45,24.5,309.0,319.91,243.13
2016,8,21,10,0,27.0,293.0,2.4,25.0,314.0,322.91,244.06
2016,8,21,10,15,56.0,341.0,2.1,25.0,386.5,400.0,300.73
2016,8,21,10,30,85.0,389.0,1.8,25.0,459.0,478.22,356.05
2016,8,21,10,45,102.0,411.0,1.5,25.5,498.5,517.99,381.61
2016,8,21,11,0,119.0,433.0,1.2,26.0,538.0,566.1,411.95
2016,8,21,11,15,144.5,447.5,0.95,26.0,578.0,605.99,436.99
2016,8,21,11,30,170.0,462.0,0.7,26.0,618.0,645.58,460.78
2016,8,21,11,45,154.5,469.0,0.45,26.0,612.5,636.0,450.31
2016,8,21,12,0,139.0,476.0,0.2,26.0,607.0,625.57,439.86
2016,8,21,12,15,187.5,477.0,0.5,26.0,654.5,671.57,474.83
2016,8,21,12,30,236.0,478.0,0.8,26.0,702.0,716.06,508.13
2016,8,21,12,45,146.5,456.5,1.1,26.0,595.5,602.23,433.18
2016,8,21,13,0,57.0,435.0,1.4,26.0,489.0,485.9,353.62
2016,8,21,13,15,55.5,427.5,1.55,26.0,479.5,474.08,346.88
2016,8,21,13,30,54.0,420.0,1.7,26.0,470.0,462.18,339.27
2016,8,21,13,45,55.0,412.5,1.9,26.0,462.5,452.42,333.34
2016,8,21,14,0,56.0,405.0,2.1,26.0,455.0,442.45,327.15
2016,8,21,14,15,40.5,362.5,2.2,26.0,398.5,384.99,286.15
2016,8,21,14,30,25.0,320.0,2.3,26.0,342.0,329.04,245.72
2016,8,21,14,45,37.0,329.5,2.45,26.0,359.5,344.57,258.2
2016,8,21,15,0,49.0,339.0,2.6,26.0,377.0,358.68,269.34
2016,8,21,15,15,29.5,279.0,2.6,25.5,302.0,285.85,215.83
2016,8,21,15,30,10.0,219.0,2.6,25.0,227.0,216.22,163.8
2016,8,21,15,45,28.5,240.0,2.65,25.0,259.5,243.4,185.4
2016,8,21,16,0,47.0,261.0,2.7,25.0,292.0,268.65,205.06
2016,8,21,16,15,70.0,247.5,2.65,25.0,288.5,262.03,200.24
2016,8,21,16,30,93.0,234.0,2.6,25.0,285.0,252.63,192.95
2016,8,21,16,45,140.0,209.0,2.55,25.0,276.0,235.98,179.13
2016,8,21,17,0,187.0,184.0,2.5,25.0,267.0,216.06,161.7
2016,8,21,17,15,178.5,158.5,2.35,24.5,229.0,178.63,131.83
2016,8,21,17,30,170.0,133.0,2.2,24.0,191.0,142.39,103.04
2016,8,21,17,45,151.0,109.5,2.1,24.0,154.0,108.07,76.83
2016,8,21,18,0,132.0,86.0,2.0,24.0,117.0,76.37,54.36
2016,8,21,18,15,99.0,64.0,1.9,23.5,83.5,53.94,40.32
2016,8,21,18,30,66.0,42.0,1.8,23.0,50.0,36.28,24.47
2016,8,21,18,45,33.0,21.0,1.7,23.0,25.0,18.82,4.23
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.96,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.93,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.0,3.0,2.89,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.86,0.0
2016,8,22,7,45,0.0,21.5,2.45,24.5,21.5,20.74,11.47
2016,8,22,8,0,0.0,39.0,2.5,25.0,39.0,37.66,25.24
2016,8,22,8,15,18.0,118.0,2.6,25.5,127.0,126.72,97.06
2016,8,22,8,30,36.0,197.0,2.7,26.0,215.0,227.04,175.25
2016,8,22,8,45,21.5,191.0,2.85,26.5,202.0,204.8,156.67
2016,8,22,9,0,7.0,185.0,3.0,27.0,189.0,187.9,142.48
2016,8,22,9,15,31.5,239.5,3.05,27.0,261.0,270.0,205.5
2016,8,22,9,30,56.0,294.0,3.1,27.0,333.0,348.76,264.37
2016,8,22,9,45,187.0,317.0,3.2,27.5,457.5,494.54,373.78
2016,8,22,10,0,318.0,340.0,3.3,28.0,582.0,648.27,484.14
2016,8,22,10,15,381.0,333.0,3.35,28.0,637.0,705.46,524.19
2016,8,22,10,30,444.0,326.0,3.4,28.0,692.0,772.27,570.63
2016,8,22,10,45,447.5,339.5,3.45,28.0,720.0,796.9,586.25
2016,8,22,11,0,451.0,353.0,3.5,28.0,748.0,819.67,600.84
2016,8,22,11,15,362.0,399.5,3.5,28.0,721.5,777.2,568.49
2016,8,22,11,30,273.0,446.0,3.5,28.0,695.0,738.42,538.69
2016,8,22,11,45,161.5,434.0,3.55,28.5,582.5,606.67,444.24
2016,8,22,12,0,50.0,422.0,3.6,29.0,470.0,474.59,347.4
2016,8,22,12,15,187.5,438.5,3.6,29.0,616.5,632.12,462.9
2016,8,22,12,30,325.0,455.0,3.6,29.0,763.0,785.34,569.87
2016,8,22,12,45,594.5,290.5,3.6,29.0,851.5,878.27,640.69
2016,8,22,13,0,864.0,126.0,3.6,29.0,940.0,950.66,690.06
2016,8,22,13,15,862.0,125.5,3.6,29.0,929.0,930.15,676.31
2016,8,22,13,30,860.0,125.0,3.6,29.0,918.0,906.57,661.28
2016,8,22,13,45,495.5,284.0,3.6,29.0,739.0,721.84,532.92
2016,8,22,14,0,131.0,443.0,3.6,29.0,560.0,545.07,399.64
2016,8,22,14,15,143.0,429.5,3.6,29.0,553.5,534.54,393.79
2016,8,22,14,30,155.0,416.0,3.6,29.0,547.0,522.83,386.28
2016,8,22,14,45,211.0,391.0,3.6,29.0,561.0,531.35,394.24
2016,8,22,15,0,267.0,366.0,3.6,29.0,575.0,534.75,398.16
2016,8,22,15,15,268.5,344.0,3.6,29.0,545.0,499.95,373.51
2016,8,22,15,30,270.0,322.0,3.6,29.0,515.0,464.58,348.21
2016,8,22,15,45,511.0,216.5,3.6,29.0,550.0,482.07,363.67
2016,8,22,16,0,752.0,111.0,3.6,29.0,585.0,475.86,358.79
2016,8,22,16,15,729.5,107.0,3.4,28.5,534.5,419.82,314.27
2016,8,22,16,30,707.0,103.0,3.2,28.0,484.0,362.93,268.1
2016,8,22,16,45,672.0,99.5,3.05,28.0,430.5,305.99,220.59
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,252.38,175.25
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,197.93,130.22
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,148.39,90.78
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,100.27,57.08
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,60.12,36.02
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,39.94,28.02
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,31.58,20.18
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,15.95,1.08
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,25.11,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,66.24,36.17
2016,8,23,6,45,222.5,47.5,3.9,24.5,83.0,125.43,88.12
2016,8,23,7,0,328.0,64.0,4.0,25.0,126.0,192.29,143.41
2016,8,23,7,15,402.5,75.5,4.2,25.0,178.0,253.08,195.12
2016,8,23,7,30,477.0,87.0,4.4,25.0,230.0,321.86,252.67
2016,8,23,7,45,536.0,93.0,4.6,25.5,285.0,386.99,305.88
2016,8,23,8,0,595.0,99.0,4.8,26.0,340.0,455.05,360.04
2016,8,23,8,15,443.5,151.0,4.9,26.0,345.5,445.81,351.77
2016,8,23,8,30,292.0,203.0,5.0,26.0,351.0,416.37,326.74
2016,8,23,8,45,515.5,157.5,5.1,26.5,453.0,544.4,427.24
2016,8,23,9,0,739.0,112.0,5.2,27.0,555.0,685.1,532.79
2016,8,23,9,15,532.5,202.5,5.2,27.0,536.0,648.34,500.49
2016,8,23,9,30,326.0,293.0,5.2,27.0,517.0,586.47,448.83
2016,8,23,9,45,574.5,204.5,5.2,27.5,628.5,726.01,555.11
2016,8,23,10,0,823.0,116.0,5.2,28.0,740.0,864.97,651.47
2016,8,23,10,15,833.5,118.5,5.2,28.5,777.0,893.07,667.44
2016,8,23,10,30,844.0,121.0,5.2,29.0,814.0,923.62,685.59
2016,8,23,10,45,856.0,119.5,5.25,29.5,845.0,948.61,700.17
2016,8,23,11,0,868.0,118.0,5.3,30.0,876.0,970.73,712.84
2016,8,23,11,15,873.5,119.0,5.25,30.0,898.5,986.01,721.79
2016,8,23,11,30,879.0,120.0,5.2,30.0,921.0,997.94,728.62
2016,8,23,11,45,881.5,121.5,5.2,30.0,935.0,1003.95,732.02
2016,8,23,12,0,884.0,123.0,5.2,30.0,949.0,1006.44,733.26
2016,8,23,12,15,885.5,123.0,5.2,30.0,955.0,1002.89,730.66
2016,8,23,12,30,887.0,123.0,5.2,30.0,961.0,995.84,725.92
2016,8,23,12,45,887.0,122.5,5.2,30.5,958.0,983.36,716.25
2016,8,23,13,0,887.0,122.0,5.2,31.0,955.0,967.51,704.5
2016,8,23,13,15,884.5,121.5,5.15,31.0,944.0,946.02,690.25
2016,8,23,13,30,882.0,121.0,5.1,31.0,933.0,921.39,674.0
2016,8,23,13,45,877.5,120.5,5.1,31.0,913.5,891.99,654.9
2016,8,23,14,0,873.0,120.0,5.1,31.0,894.0,859.81,633.91
2016,8,23,14,15,866.5,118.5,5.05,31.0,866.5,822.4,609.01
2016,8,23,14,30,860.0,117.0,5.0,31.0,839.0,782.68,582.43
2016,8,23,14,45,843.5,119.5,4.95,31.0,803.0,737.34,551.78
2016,8,23,15,0,827.0,122.0,4.9,31.0,767.0,690.69,519.59
2016,8,23,15,15,814.5,119.5,4.8,30.5,726.0,640.83,483.95
2016,8,23,15,30,802.0,117.0,4.7,30.0,685.0,590.15,446.8
2016,8,23,15,45,781.0,115.5,4.65,30.0,637.5,535.21,404.76
2016,8,23,16,0,760.0,114.0,4.6,30.0,590.0,480.84,362.1
2016,8,23,16,15,737.5,110.0,4.35,29.5,539.0,424.34,317.21
2016,8,23,16,30,715.0,106.0,4.1,29.0,488.0,366.89,270.49
2016,8,23,16,45,679.5,102.0,3.9,29.0,434.0,308.88,222.07
2016,8,23,17,0,644.0,98.0,3.7,29.0,380.0,254.27,175.92
2016,8,23,17,15,600.0,91.0,3.4,28.5,325.0,198.91,130.24
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,148.54,90.34
2016,8,23,17,45,489.5,75.5,2.85,27.5,216.0,100.19,56.98
2016,8,23,18,0,423.0,67.0,2.6,27.0,162.0,59.63,36.29
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,40.49,28.43
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,31.72,20.14
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,16.03,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.5,2.75,23.0,22.0,31.78,0.0
2016,8,24,6,30,220.0,27.0,3.0,23.0,44.0,88.27,47.14
2016,8,24,6,45,341.5,38.0,3.3,23.5,90.5,149.53,104.17
2016,8,24,7,0,463.0,49.0,3.6,24.0,137.0,223.3,166.06
2016,8,24,7,15,533.0,56.5,3.75,24.5,190.5,286.2,220.27
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,356.22,278.94
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,420.69,331.88
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,488.46,385.75
2016,8,24,8,15,743.0,75.0,4.3,26.0,414.0,546.92,431.35
2016,8,24,8,30,773.0,79.0,4.3,26.0,469.0,606.5,476.48
2016,8,24,8,45,799.0,81.0,4.35,26.5,522.0,661.75,515.24
2016,8,24,9,0,825.0,83.0,4.4,27.0,575.0,713.16,549.58
2016,8,24,9,15,840.5,85.5,4.4,27.5,623.5,760.22,580.05
2016,8,24,9,30,856.0,88.0,4.4,28.0,672.0,805.81,608.99
2016,8,24,9,45,868.5,89.5,4.4,28.5,715.0,845.97,633.75
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,883.94,656.72
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,915.81,676.71
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,944.82,694.74
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,968.4,707.75
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,988.68,718.6
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,1002.53,726.47
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,1012.83,732.17
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,1015.87,732.09
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,1015.15,729.75
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,1010.51,726.24
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,1002.31,720.58
2016,8,24,12,45,904.5,112.0,4.2,31.0,962.0,988.69,711.83
2016,8,24,13,0,902.0,113.0,4.2,31.0,958.0,971.67,701.0
2016,8,24,13,15,591.0,280.5,4.15,31.0,831.5,836.85,609.74
2016,8,24,13,30,280.0,448.0,4.1,31.0,705.0,700.72,508.1
2016,8,24,13,45,581.5,280.5,4.1,31.0,799.0,792.59,581.36
2016,8,24,14,0,883.0,113.0,4.1,31.0,893.0,860.02,629.8
2016,8,24,14,15,876.5,111.5,4.05,31.0,865.5,822.22,604.42
2016,8,24,14,30,870.0,110.0,4.0,31.0,838.0,782.09,577.98
2016,8,24,14,45,615.0,224.0,3.95,31.0,728.0,669.19,497.22
2016,8,24,15,0,360.0,338.0,3.9,31.0,618.0,571.57,423.01
2016,8,24,15,15,253.5,335.0,3.85,30.5,527.0,480.96,357.88
2016,8,24,15,30,147.0,332.0,3.8,30.0,436.0,400.54,298.98
2016,8,24,15,45,455.5,221.0,3.75,30.0,511.5,453.85,341.75
2016,8,24,16,0,764.0,110.0,3.7,30.0,587.0,477.17,358.33
2016,8,24,16,15,741.5,106.0,3.5,29.5,536.0,420.44,313.21
2016,8,24,16,30,719.0,102.0,3.3,29.0,485.0,362.86,266.53
2016,8,24,16,45,687.0,97.0,3.1,29.0,431.0,304.88,218.15
2016,8,24,17,0,655.0,92.0,2.9,29.0,377.0,249.89,171.67
2016,8,24,17,15,612.0,85.5,2.6,28.5,322.0,194.62,126.07
2016,8,24,17,30,569.0,79.0,2.3,28.0,267.0,144.19,86.23
2016,8,24,17,45,500.0,71.5,2.05,27.5,213.0,95.89,53.39
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,56.13,34.14
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,38.21,26.49
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,29.35,18.08
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.85,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.5,13.0,1.4,22.5,21.0,30.47,0.0
2016,8,25,6,30,211.0,26.0,1.6,23.0,42.0,84.82,43.79
2016,8,25,6,45,319.0,39.5,1.8,23.5,87.5,144.59,100.5
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,215.1,159.51
2016,8,25,7,15,498.0,62.0,2.1,24.0,186.0,278.14,213.51
2016,8,25,7,30,569.0,71.0,2.2,24.0,239.0,348.41,272.18
2016,8,25,7,45,384.5,116.0,2.3,24.5,240.5,332.34,261.4
2016,8,25,8,0,200.0,161.0,2.4,25.0,242.0,285.8,224.33
2016,8,25,8,15,202.5,187.0,2.4,25.0,279.5,324.7,254.44
2016,8,25,8,30,205.0,213.0,2.4,25.0,317.0,363.28,283.28
2016,8,25,8,45,492.5,156.5,2.4,25.5,441.0,526.94,410.03
2016,8,25,9,0,780.0,100.0,2.4,26.0,565.0,702.16,537.09
2016,8,25,9,15,797.0,103.5,2.35,26.5,613.0,749.89,566.01
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,796.34,594.38
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.5,832.3,615.14
2016,8,25,10,0,846.0,108.0,2.2,28.0,748.0,871.0,637.46
2016,8,25,10,15,855.5,110.0,2.15,28.0,784.0,903.26,656.49
2016,8,25,10,30,865.0,112.0,2.1,28.0,820.0,932.82,673.67
2016,8,25,10,45,873.0,112.5,2.05,28.5,849.5,956.45,685.6
2016,8,25,11,0,881.0,113.0,2.0,29.0,879.0,976.97,695.54
2016,8,25,11,15,885.0,114.5,1.95,29.0,900.5,991.38,703.03
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,1002.34,708.49
2016,8,25,11,45,893.0,115.0,1.9,29.0,936.0,1007.19,710.9
2016,8,25,12,0,897.0,114.0,1.9,29.0,950.0,1008.5,711.3
2016,8,25,12,15,898.0,114.5,1.9,29.0,955.0,1004.82,708.78
2016,8,25,12,30,899.0,115.0,1.9,29.0,960.0,997.58,704.22
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.5,983.89,694.4
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,966.8,682.65
2016,8,25,13,15,894.0,113.5,1.9,30.0,941.0,944.52,669.12
2016,8,25,13,30,891.0,113.0,1.9,30.0,929.0,919.09,653.67
2016,8,25,13,45,887.0,111.5,1.9,30.0,909.0,888.77,635.11
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,855.61,614.68
2016,8,25,14,15,876.0,109.0,1.9,30.0,861.0,817.83,591.14
2016,8,25,14,30,869.0,108.0,1.9,30.0,833.0,777.74,565.91
2016,8,25,14,45,493.0,239.0,1.95,30.0,647.0,592.98,436.92
2016,8,25,15,0,117.0,370.0,2.0,30.0,461.0,434.21,318.46
2016,8,25,15,15,159.0,349.0,2.0,29.5,465.5,433.44,320.59
2016,8,25,15,30,201.0,328.0,2.0,29.0,470.0,428.46,318.52
2016,8,25,15,45,179.5,305.0,2.0,29.0,425.0,382.92,285.49
2016,8,25,16,0,158.0,282.0,2.0,29.0,380.0,339.45,253.73
2016,8,25,16,15,169.5,256.0,1.9,28.5,353.0,309.78,232.08
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,278.8,208.71
2016,8,25,16,45,378.0,169.0,1.75,28.0,340.5,270.15,197.58
2016,8,25,17,0,575.0,108.0,1.7,28.0,355.0,241.98,167.69
2016,8,25,17,15,571.0,92.5,1.55,27.5,308.5,191.04,124.73
2016,8,25,17,30,567.0,77.0,1.4,27.0,262.0,140.39,83.47
2016,8,25,17,45,502.5,68.5,1.3,27.0,208.5,91.82,50.42
2016,8,25,18,0,438.0,60.0,1.2,27.0,155.0,51.17,31.0
2016,8,25,18,15,341.0,47.5,1.2,26.5,108.0,35.8,24.43
2016,8,25,18,30,244.0,35.0,1.2,26.0,61.0,26.98,16.01
2016,8,25,18,45,122.0,17.5,1.2,25.5,30.5,13.68,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,22.38,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,58.8,28.71
2016,8,26,6,45,210.0,44.5,0.9,23.5,78.0,118.54,82.7
2016,8,26,7,0,311.0,62.0,1.0,24.0,120.0,184.14,136.6
2016,8,26,7,15,383.5,74.5,1.0,24.0,170.5,244.19,186.86
2016,8,26,7,30,456.0,87.0,1.0,24.0,221.0,312.03,242.32
2016,8,26,7,45,507.5,96.0,1.05,24.5,275.0,375.26,292.39
2016,8,26,8,0,559.0,105.0,1.1,25.0,329.0,440.88,342.62
2016,8,26,8,15,595.5,112.0,1.0,25.0,382.0,499.13,385.62
2016,8,26,8,30,632.0,119.0,0.9,25.0,435.0,559.4,428.46
2016,8,26,8,45,661.5,123.5,0.85,25.5,486.5,613.65,465.01
2016,8,26,9,0,691.0,128.0,0.8,26.0,538.0,668.52,500.7
2016,8,26,9,15,505.5,210.5,0.7,26.5,524.5,635.5,470.36
2016,8,26,9,30,320.0,293.0,0.6,27.0,511.0,581.65,426.4
2016,8,26,9,45,540.0,218.5,0.5,27.5,614.0,707.75,514.21
2016,8,26,10,0,760.0,144.0,0.4,28.0,717.0,838.43,594.87
2016,8,26,10,15,771.5,147.0,0.45,28.0,753.5,871.35,613.2
2016,8,26,10,30,783.0,150.0,0.5,28.0,790.0,901.88,631.43
2016,8,26,10,45,558.0,276.0,0.6,28.0,740.5,835.24,587.98
2016,8,26,11,0,333.0,402.0,0.7,28.0,691.0,749.27,527.93
2016,8,26,11,15,403.0,387.0,0.8,28.0,746.0,803.83,566.56
2016,8,26,11,30,473.0,372.0,0.9,28.0,801.0,864.96,607.05
2016,8,26,11,45,452.5,383.0,1.0,28.5,798.5,855.19,599.46
2016,8,26,12,0,432.0,394.0,1.1,29.0,796.0,843.21,591.33
2016,8,26,12,15,449.0,396.5,1.2,29.0,816.5,857.6,601.94
2016,8,26,12,30,466.0,399.0,1.3,29.0,837.0,869.72,610.83
2016,8,26,12,45,482.0,393.5,1.4,29.0,845.0,870.52,612.85
2016,8,26,13,0,498.0,388.0,1.5,29.0,853.0,868.9,613.45
2016,8,26,13,15,663.0,268.0,1.55,29.0,878.5,889.69,633.31
2016,8,26,13,30,828.0,148.0,1.6,29.0,904.0,898.77,640.65
2016,8,26,13,45,823.0,146.5,1.7,29.0,884.0,868.5,622.83
2016,8,26,14,0,818.0,145.0,1.8,29.0,864.0,835.67,603.51
2016,8,26,14,15,810.5,143.5,1.9,29.0,837.0,798.44,581.0
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,759.17,556.8
2016,8,26,14,45,797.5,137.0,2.1,29.0,776.5,716.12,529.63
2016,8,26,15,0,792.0,132.0,2.2,29.0,743.0,671.29,499.63
2016,8,26,15,15,688.5,172.5,2.25,28.5,682.5,604.88,452.15
2016,8,26,15,30,585.0,213.0,2.3,28.0,622.0,546.12,409.27
2016,8,26,15,45,413.0,243.0,2.35,28.0,522.0,449.2,337.32
2016,8,26,16,0,241.0,273.0,2.4,28.0,422.0,371.12,278.75
2016,8,26,16,15,268.5,243.0,2.35,27.5,395.5,338.42,254.53
2016,8,26,16,30,296.0,213.0,2.3,27.0,369.0,304.03,227.73
2016,8,26,16,45,253.5,193.0,2.25,27.0,316.0,253.22,188.21
2016,8,26,17,0,211.0,173.0,2.2,27.0,263.0,209.76,154.43
2016,8,26,17,15,196.5,149.5,2.1,26.5,223.5,171.47,124.24
2016,8,26,17,30,182.0,126.0,2.0,26.0,184.0,135.02,95.83
2016,8,26,17,45,159.0,102.5,1.9,26.0,146.0,99.9,69.76
2016,8,26,18,0,136.0,79.0,1.8,26.0,108.0,67.92,48.22
2016,8,26,18,15,98.0,57.0,1.8,25.5,74.5,48.32,34.95
2016,8,26,18,30,60.0,35.0,1.8,25.0,41.0,30.48,18.64
2016,8,26,18,45,30.0,17.5,1.85,25.0,20.5,15.64,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,24.2,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,67.17,31.84
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.5,123.97,85.98
2016,8,27,7,0,342.0,58.0,0.9,24.0,121.0,190.08,140.55
2016,8,27,7,15,413.5,69.5,0.9,24.0,172.0,250.35,191.18
2016,8,27,7,30,485.0,81.0,0.9,24.0,223.0,320.72,248.62
2016,8,27,7,45,533.0,89.5,0.9,24.5,276.5,381.13,296.37
2016,8,27,8,0,581.0,98.0,0.9,25.0,330.0,445.5,345.3
2016,8,27,8,15,616.5,104.5,0.75,25.5,383.5,503.6,386.79
2016,8,27,8,30,652.0,111.0,0.6,26.0,437.0,563.6,427.54
2016,8,27,8,45,680.0,115.5,0.45,26.5,488.5,617.62,462.08
2016,8,27,9,0,708.0,120.0,0.3,27.0,540.0,672.12,494.89
2016,8,27,9,15,727.5,124.0,0.4,27.0,587.0,719.48,525.42
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,763.52,553.61
2016,8,27,9,45,758.5,133.0,0.6,27.5,676.0,803.02,577.58
2016,8,27,10,0,770.0,138.0,0.7,28.0,718.0,840.52,600.12
2016,8,27,10,15,781.0,141.0,0.8,28.0,754.0,873.21,620.71
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,903.46,639.81
2016,8,27,10,45,798.0,147.5,1.05,28.5,818.5,926.83,654.21
2016,8,27,11,0,804.0,151.0,1.2,29.0,847.0,947.23,666.79
2016,8,27,11,15,524.0,299.5,1.3,29.0,758.0,838.06,595.01
2016,8,27,11,30,244.0,448.0,1.4,29.0,669.0,704.08,500.61
2016,8,27,11,45,221.5,459.0,1.5,29.0,662.0,692.03,493.59
2016,8,27,12,0,199.0,470.0,1.6,29.0,655.0,678.82,484.62
2016,8,27,12,15,515.0,311.0,1.65,29.0,792.0,835.34,598.24
2016,8,27,12,30,831.0,152.0,1.7,29.0,929.0,971.85,687.72
2016,8,27,12,45,828.5,152.5,1.8,29.0,925.5,957.83,678.7
2016,8,27,13,0,826.0,153.0,1.9,29.0,922.0,940.64,669.33
2016,8,27,13,15,823.0,152.5,1.95,29.0,910.0,918.93,656.53
2016,8,27,13,30,820.0,152.0,2.0,29.0,898.0,894.31,641.87
2016,8,27,13,45,562.0,284.0,2.05,29.0,790.5,776.3,562.6
2016,8,27,14,0,304.0,416.0,2.1,29.0,683.0,665.59,482.1
2016,8,27,14,15,547.0,282.0,2.1,29.0,743.0,719.81,527.0
2016,8,27,14,30,790.0,148.0,2.1,29.0,803.0,753.49,554.45
2016,8,27,14,45,776.0,147.5,2.15,29.0,767.5,709.06,525.09
2016,8,27,15,0,762.0,147.0,2.2,29.0,732.0,663.59,493.72
2016,8,27,15,15,747.5,143.5,2.15,29.0,691.5,614.16,458.39
2016,8,27,15,30,733.0,140.0,2.1,29.0,651.0,562.94,421.01
2016,8,27,15,45,710.5,137.5,2.1,29.0,604.0,509.23,381.0
2016,8,27,16,0,688.0,135.0,2.1,29.0,557.0,456.42,340.53
2016,8,27,16,15,373.5,175.0,2.0,28.5,401.5,319.48,238.57
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,221.55,166.87
2016,8,27,16,45,315.5,162.0,1.85,28.0,298.5,244.6,179.56
2016,8,27,17,0,572.0,109.0,1.8,28.0,351.0,238.8,165.07
2016,8,27,17,15,526.0,100.5,1.65,27.5,297.5,186.33,122.51
2016,8,27,17,30,480.0,92.0,1.5,27.0,244.0,138.91,85.97
2016,8,27,17,45,416.5,79.5,1.4,26.5,192.5,92.19,54.56
2016,8,27,18,0,353.0,67.0,1.3,26.0,141.0,53.11,39.51
2016,8,27,18,15,261.0,51.0,1.3,25.5,96.5,38.61,26.79
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,27.2,15.77
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.5,17.0,22.51,0.0
2016,8,28,6,30,123.0,25.0,1.9,22.0,34.0,62.57,28.06
2016,8,28,6,45,220.5,42.5,2.1,22.5,76.0,119.27,83.17
2016,8,28,7,0,318.0,60.0,2.3,23.0,118.0,184.21,137.45
2016,8,28,7,15,389.5,72.5,2.35,23.5,168.5,244.19,188.25
2016,8,28,7,30,461.0,85.0,2.4,24.0,219.0,311.86,244.25
2016,8,28,7,45,512.0,93.5,2.45,24.5,272.5,374.6,295.0
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,439.59,345.91
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.5,497.68,390.12
2016,8,28,8,30,635.0,116.0,2.7,26.0,433.0,557.74,434.49
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.5,612.57,473.87
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,668.14,512.68
2016,8,28,9,15,717.0,128.5,2.95,27.0,583.0,716.0,544.86
2016,8,28,9,30,737.0,133.0,3.0,27.0,630.0,763.03,576.09
2016,8,28,9,45,758.0,133.0,3.15,27.5,673.5,802.25,600.96
2016,8,28,10,0,779.0,133.0,3.3,28.0,717.0,842.72,626.49
2016,8,28,10,15,789.5,135.5,3.35,28.0,753.0,874.61,646.74
2016,8,28,10,30,800.0,138.0,3.4,28.0,789.0,904.01,665.34
2016,8,28,10,45,812.0,137.5,3.45,28.0,819.0,928.94,680.96
2016,8,28,11,0,824.0,137.0,3.5,28.0,849.0,945.19,690.94
2016,8,28,11,15,829.0,138.5,3.5,28.0,870.5,959.6,699.55
2016,8,28,11,30,834.0,140.0,3.5,28.0,892.0,970.79,706.15
2016,8,28,11,45,828.5,146.5,3.55,28.5,903.0,973.39,706.21
2016,8,28,12,0,823.0,153.0,3.6,29.0,914.0,978.5,708.08
2016,8,28,12,15,824.0,153.0,3.65,29.0,919.0,973.94,705.18
2016,8,28,12,30,825.0,153.0,3.7,29.0,924.0,966.05,700.29
2016,8,28,12,45,826.0,151.5,3.75,29.0,921.0,953.34,692.36
2016,8,28,13,0,827.0,150.0,3.8,29.0,918.0,937.4,682.43
2016,8,28,13,15,824.5,149.5,3.8,29.0,906.5,916.07,668.73
2016,8,28,13,30,822.0,149.0,3.8,29.0,895.0,891.8,653.14
2016,8,28,13,45,819.5,146.0,3.85,29.0,875.5,862.21,634.25
2016,8,28,14,0,817.0,143.0,3.9,29.0,856.0,829.96,613.51
2016,8,28,14,15,546.0,267.5,3.9,29.0,738.0,703.97,523.56
2016,8,28,14,30,275.0,392.0,3.9,29.0,620.0,591.45,437.99
2016,8,28,14,45,513.0,271.5,3.95,29.0,673.0,635.56,476.16
2016,8,28,15,0,751.0,151.0,4.0,29.0,726.0,658.28,497.08
2016,8,28,15,15,562.5,219.0,3.95,28.5,636.5,565.75,427.51
2016,8,28,15,30,374.0,287.0,3.9,28.0,547.0,489.48,369.53
2016,8,28,15,45,228.5,277.5,3.85,28.0,433.0,382.67,289.46
2016,8,28,16,0,83.0,268.0,3.8,28.0,319.0,291.17,220.27
2016,8,28,16,15,366.0,193.0,3.65,27.5,387.0,331.68,250.77
2016,8,28,16,30,649.0,118.0,3.5,27.0,455.0,344.01,254.81
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.5,288.45,207.98
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,235.63,163.16
2016,8,28,17,15,546.0,94.0,2.9,26.5,296.5,182.51,119.54
2016,8,28,17,30,500.0,86.0,2.5,26.0,243.0,134.74,82.4
2016,8,28,17,45,436.5,74.5,2.15,26.0,191.0,87.96,50.99
2016,8,28,18,0,373.0,63.0,1.8,26.0,139.0,48.74,35.79
2016,8,28,18,15,277.5,48.0,1.65,25.5,94.5,36.32,24.81
2016,8,28,18,30,182.0,33.0,1.5,25.0,50.0,25.66,14.22
2016,8,28,18,45,91.0,16.5,1.4,24.5,25.0,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,21.9,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,60.88,25.43
2016,8,29,6,45,229.0,40.0,3.3,22.5,75.0,118.72,82.44
2016,8,29,7,0,336.0,56.0,3.5,23.0,117.0,185.67,138.49
2016,8,29,7,15,168.0,61.5,3.65,23.5,92.0,137.53,105.43
2016,8,29,7,30,0.0,67.0,3.8,24.0,67.0,65.22,48.0
2016,8,29,7,45,24.0,110.0,3.95,24.5,119.5,125.31,96.9
2016,8,29,8,0,48.0,153.0,4.1,25.0,172.0,186.17,145.43
2016,8,29,8,15,127.0,181.5,4.2,25.0,242.0,272.81,214.62
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,360.92,283.75
2016,8,29,8,45,472.0,157.0,4.4,25.5,425.5,512.72,403.41
2016,8,29,9,0,738.0,104.0,4.5,26.0,539.0,674.12,524.8
2016,8,29,9,15,479.5,207.0,4.55,26.0,499.0,611.0,472.37
2016,8,29,9,30,221.0,310.0,4.6,26.0,459.0,510.73,391.13
2016,8,29,9,45,135.5,316.5,4.65,26.5,410.0,450.57,343.31
2016,8,29,10,0,50.0,323.0,4.7,27.0,361.0,376.18,284.28
2016,8,29,10,15,187.5,347.0,4.7,27.0,498.0,535.54,405.36
2016,8,29,10,30,325.0,371.0,4.7,27.0,635.0,700.82,525.45
2016,8,29,10,45,267.5,399.5,4.75,27.5,622.0,680.98,507.12
2016,8,29,11,0,210.0,428.0,4.8,28.0,609.0,649.49,481.68
2016,8,29,11,15,236.5,435.0,4.8,28.0,644.0,683.2,505.69
2016,8,29,11,30,263.0,442.0,4.8,28.0,679.0,724.13,534.11
2016,8,29,11,45,131.5,270.0,4.8,28.5,388.5,406.95,305.87
2016,8,29,12,0,0.0,98.0,4.8,29.0,98.0,95.17,67.96
2016,8,29,12,15,442.0,104.0,4.8,29.0,516.0,547.33,419.16
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,973.59,714.62
2016,8,29,12,45,881.0,111.5,4.85,29.0,930.0,959.92,703.13
2016,8,29,13,0,878.0,113.0,4.9,29.0,926.0,942.92,692.41
2016,8,29,13,15,875.5,112.5,4.9,29.0,914.0,921.17,678.21
2016,8,29,13,30,873.0,112.0,4.9,29.0,902.0,896.3,661.97
2016,8,29,13,45,866.5,112.0,4.9,29.0,882.0,865.46,641.69
2016,8,29,14,0,860.0,112.0,4.9,29.0,862.0,831.98,619.58
2016,8,29,14,15,853.5,110.5,4.9,28.5,834.0,794.59,595.87
2016,8,29,14,30,847.0,109.0,4.9,28.0,806.0,754.93,570.33
2016,8,29,14,45,539.5,235.5,4.9,28.0,672.5,619.21,469.53
2016,8,29,15,0,232.0,362.0,4.9,28.0,539.0,503.74,379.14
2016,8,29,15,15,203.5,342.5,4.8,28.0,491.5,454.12,342.84
2016,8,29,15,30,175.0,323.0,4.7,28.0,444.0,406.89,307.77
2016,8,29,15,45,467.5,211.0,4.65,28.0,502.0,445.44,339.42
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,454.94,345.53
2016,8,29,16,15,461.0,161.5,4.4,27.5,433.5,341.9,258.17
2016,8,29,16,30,162.0,224.0,4.2,27.0,307.0,264.38,200.27
2016,8,29,16,45,408.5,152.5,4.05,27.0,330.0,260.33,191.2
2016,8,29,17,0,655.0,81.0,3.9,27.0,353.0,230.26,157.06
2016,8,29,17,15,611.0,75.0,3.55,26.5,299.0,175.68,111.61
2016,8,29,17,30,567.0,69.0,3.2,26.0,245.0,126.08,72.79
2016,8,29,17,45,500.5,61.0,2.85,25.5,192.5,78.49,41.74
2016,8,29,18,0,434.0,53.0,2.5,25.0,140.0,39.05,27.7
2016,8,29,18,15,332.0,41.0,2.35,24.5,94.5,30.79,20.23
2016,8,29,18,30,230.0,29.0,2.2,24.0,49.0,22.89,11.75
2016,8,29,18,45,115.0,14.5,2.05,24.0,24.5,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
