Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,23.04,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,63.86,24.61
2016,8,30,6,45,249.0,38.0,2.65,22.5,75.0,121.96,84.24
2016,8,30,7,0,356.0,53.0,2.9,23.0,117.0,188.9,140.48
2016,8,30,7,15,428.5,63.5,2.95,23.5,167.5,251.38,193.79
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,320.03,251.06
2016,8,30,7,45,385.5,112.0,3.05,24.5,237.0,328.22,259.16
2016,8,30,8,0,270.0,150.0,3.1,25.0,256.0,319.03,251.62
2016,8,30,8,15,234.0,180.0,3.15,25.0,282.0,343.04,269.79
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,355.75,278.49
2016,8,30,8,45,247.0,228.5,3.25,25.5,365.0,425.39,330.95
2016,8,30,9,0,296.0,247.0,3.3,26.0,422.0,491.58,379.53
2016,8,30,9,15,331.0,262.5,3.35,26.5,473.5,546.56,418.68
2016,8,30,9,30,366.0,278.0,3.4,27.0,525.0,603.09,458.2
2016,8,30,9,45,362.5,300.5,3.5,27.5,558.0,635.5,479.04
2016,8,30,10,0,359.0,323.0,3.6,28.0,591.0,666.26,498.57
2016,8,30,10,15,308.5,354.5,3.65,28.0,593.5,662.3,493.17
2016,8,30,10,30,258.0,386.0,3.7,28.0,596.0,654.43,485.22
2016,8,30,10,45,339.5,372.0,3.75,28.0,658.0,720.05,532.85
2016,8,30,11,0,421.0,358.0,3.8,28.0,720.0,794.49,585.21
2016,8,30,11,15,324.5,403.0,3.8,28.0,686.5,743.37,546.15
2016,8,30,11,30,228.0,448.0,3.8,28.0,653.0,688.16,504.68
2016,8,30,11,45,265.5,446.5,3.85,28.5,689.0,729.55,533.2
2016,8,30,12,0,303.0,445.0,3.9,29.0,725.0,761.99,554.95
2016,8,30,12,15,285.5,452.5,3.9,29.0,717.0,748.28,544.66
2016,8,30,12,30,268.0,460.0,3.9,29.0,709.0,733.42,533.92
2016,8,30,12,45,341.5,428.0,3.95,29.0,744.5,764.61,557.93
2016,8,30,13,0,415.0,396.0,4.0,29.0,780.0,796.45,581.86
2016,8,30,13,15,626.5,265.5,3.95,29.0,836.0,849.96,625.02
2016,8,30,13,30,838.0,135.0,3.9,29.0,892.0,886.24,650.57
2016,8,30,13,45,640.0,244.5,3.9,29.0,815.0,802.82,593.23
2016,8,30,14,0,442.0,354.0,3.9,29.0,738.0,720.93,531.61
2016,8,30,14,15,627.0,242.0,3.8,28.5,767.0,742.34,553.36
2016,8,30,14,30,812.0,130.0,3.7,28.0,796.0,747.7,560.99
2016,8,30,14,45,407.0,145.0,3.65,28.0,479.5,436.07,334.16
2016,8,30,15,0,2.0,160.0,3.6,28.0,163.0,155.94,115.59
2016,8,30,15,15,1.0,156.0,3.45,28.0,157.5,151.21,112.56
2016,8,30,15,30,0.0,152.0,3.3,28.0,152.0,146.56,109.24
2016,8,30,15,45,39.5,207.5,3.2,28.0,231.5,218.43,165.14
2016,8,30,16,0,79.0,263.0,3.1,28.0,311.0,284.25,215.13
2016,8,30,16,15,165.0,238.0,2.85,27.5,326.5,289.45,218.95
2016,8,30,16,30,251.0,213.0,2.6,27.0,342.0,284.33,213.58
2016,8,30,16,45,287.5,182.0,2.4,27.0,313.5,250.72,185.45
2016,8,30,17,0,324.0,151.0,2.2,27.0,285.0,212.93,153.12
2016,8,30,17,15,293.5,132.5,1.95,26.5,239.5,169.32,118.54
2016,8,30,17,30,263.0,114.0,1.7,26.0,194.0,129.31,87.93
2016,8,30,17,45,221.5,93.5,1.45,26.0,151.0,90.74,60.87
2016,8,30,18,0,180.0,73.0,1.2,26.0,108.0,57.8,43.33
2016,8,30,18,15,121.5,51.5,1.15,25.5,71.5,41.68,29.12
2016,8,30,18,30,63.0,30.0,1.1,25.0,35.0,26.24,13.64
2016,8,30,18,45,31.5,15.0,1.05,25.0,17.5,14.74,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,23.0,9.0,8.85,0.0
2016,8,31,6,30,0.0,18.0,2.1,23.0,18.0,17.38,2.75
2016,8,31,6,45,22.5,41.0,2.3,23.5,45.0,50.19,33.43
2016,8,31,7,0,45.0,64.0,2.5,24.0,72.0,83.48,61.22
2016,8,31,7,15,73.5,87.0,2.45,24.0,105.5,125.61,96.17
2016,8,31,7,30,102.0,110.0,2.4,24.0,139.0,166.81,130.16
2016,8,31,7,45,186.0,129.5,2.35,24.5,197.0,234.93,185.02
2016,8,31,8,0,270.0,149.0,2.3,25.0,255.0,317.93,250.35
2016,8,31,8,15,362.5,156.0,2.35,25.5,321.5,401.52,314.81
2016,8,31,8,30,455.0,163.0,2.4,26.0,388.0,486.97,379.04
2016,8,31,8,45,360.5,207.5,2.5,26.5,398.0,481.79,371.99
2016,8,31,9,0,266.0,252.0,2.6,27.0,408.0,474.8,363.31
2016,8,31,9,15,491.0,196.0,2.65,27.5,514.0,607.82,463.67
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,752.61,566.07
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,794.65,591.46
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,832.54,614.5
2016,8,31,10,15,769.5,144.5,2.8,29.0,742.5,864.65,634.4
2016,8,31,10,30,781.0,147.0,2.8,29.0,779.0,894.36,652.67
2016,8,31,10,45,415.5,263.5,2.85,29.5,601.5,685.27,505.23
2016,8,31,11,0,50.0,380.0,2.9,30.0,424.0,435.89,318.72
2016,8,31,11,15,44.0,380.0,2.9,30.0,419.5,429.3,314.52
2016,8,31,11,30,38.0,380.0,2.9,30.0,415.0,422.46,309.18
2016,8,31,11,45,59.5,412.5,2.9,30.0,467.5,476.23,347.64
2016,8,31,12,0,81.0,445.0,2.9,30.0,520.0,529.48,384.98
2016,8,31,12,15,438.0,309.5,2.9,30.0,715.0,756.46,552.43
2016,8,31,12,30,795.0,174.0,2.9,30.0,910.0,955.3,687.09
2016,8,31,12,45,795.0,173.0,2.95,30.0,907.0,942.17,677.34
2016,8,31,13,0,795.0,172.0,3.0,30.0,904.0,925.95,667.47
2016,8,31,13,15,403.0,201.0,3.0,30.0,572.0,579.92,431.28
2016,8,31,13,30,11.0,230.0,3.0,30.0,240.0,233.45,171.29
2016,8,31,13,45,393.5,199.0,3.0,30.0,540.0,542.7,408.63
2016,8,31,14,0,776.0,168.0,3.0,30.0,840.0,815.84,599.71
2016,8,31,14,15,768.0,165.5,2.95,30.0,812.0,778.21,572.79
2016,8,31,14,30,760.0,163.0,2.9,30.0,784.0,738.74,546.79
2016,8,31,14,45,751.0,159.0,2.85,30.0,749.5,695.46,516.94
2016,8,31,15,0,742.0,155.0,2.8,30.0,715.0,650.17,484.93
2016,8,31,15,15,726.5,151.0,2.7,30.0,674.0,600.01,448.58
2016,8,31,15,30,711.0,147.0,2.6,30.0,633.0,549.58,411.26
2016,8,31,15,45,693.0,141.5,2.55,30.0,587.0,496.44,371.24
2016,8,31,16,0,675.0,136.0,2.5,30.0,541.0,443.82,330.55
2016,8,31,16,15,648.5,130.5,2.35,29.5,490.5,388.49,287.23
2016,8,31,16,30,622.0,125.0,2.2,29.0,440.0,335.18,244.32
2016,8,31,16,45,419.0,144.0,2.05,29.0,346.0,253.37,182.57
2016,8,31,17,0,216.0,163.0,1.9,29.0,252.0,196.29,142.24
2016,8,31,17,15,337.5,126.5,1.7,28.5,240.0,171.09,117.12
2016,8,31,17,30,459.0,90.0,1.5,28.0,228.0,128.28,78.32
2016,8,31,17,45,392.5,77.0,1.3,27.5,177.5,82.91,49.18
2016,8,31,18,0,326.0,64.0,1.1,27.0,127.0,47.66,34.61
2016,8,31,18,15,230.5,46.5,1.05,26.5,83.5,35.51,23.81
2016,8,31,18,30,135.0,29.0,1.0,26.0,40.0,22.65,10.27
2016,8,31,18,45,67.5,14.5,0.95,26.0,20.0,14.25,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,19.77,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,54.87,16.25
2016,9,1,6,45,204.5,40.5,2.25,23.5,70.0,112.7,77.42
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,176.94,131.14
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.5,236.84,181.71
2016,9,1,7,30,443.0,86.0,2.4,25.0,212.0,304.49,237.45
2016,9,1,7,45,494.0,96.0,2.35,25.5,265.0,365.0,286.28
2016,9,1,8,0,545.0,106.0,2.3,26.0,318.0,433.13,339.16
2016,9,1,8,15,581.5,113.5,2.3,26.5,371.5,491.16,382.83
2016,9,1,8,30,618.0,121.0,2.3,27.0,425.0,551.21,426.58
2016,9,1,8,45,647.0,126.5,2.35,28.0,476.0,605.46,464.07
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,660.31,500.8
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,708.18,532.72
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,755.28,563.26
2016,9,1,9,45,735.5,144.0,2.4,29.5,664.0,796.29,588.08
2016,9,1,10,0,754.0,146.0,2.4,30.0,707.0,832.81,609.59
2016,9,1,10,15,530.0,259.5,2.4,30.0,663.5,769.9,562.95
2016,9,1,10,30,306.0,373.0,2.4,30.0,620.0,685.1,498.3
2016,9,1,10,45,255.5,399.0,2.45,30.5,610.5,668.99,484.84
2016,9,1,11,0,205.0,425.0,2.5,31.0,601.0,641.47,463.32
2016,9,1,11,15,131.0,417.0,2.5,31.0,531.0,561.36,406.24
2016,9,1,11,30,57.0,409.0,2.5,31.0,461.0,471.47,341.6
2016,9,1,11,45,431.5,287.0,2.55,31.0,682.5,733.58,534.54
2016,9,1,12,0,806.0,165.0,2.6,31.0,904.0,970.51,692.25
2016,9,1,12,15,466.0,316.0,2.6,31.0,744.5,789.94,568.0
2016,9,1,12,30,126.0,467.0,2.6,31.0,585.0,597.05,428.27
2016,9,1,12,45,465.5,316.5,2.65,31.0,745.0,774.27,560.56
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,927.99,665.41
2016,9,1,13,15,801.5,165.5,2.7,31.0,893.0,905.79,650.06
2016,9,1,13,30,798.0,165.0,2.7,31.0,881.0,880.77,634.42
2016,9,1,13,45,790.0,164.5,2.7,31.0,860.0,849.18,614.48
2016,9,1,14,0,782.0,164.0,2.7,31.0,839.0,815.33,593.0
2016,9,1,14,15,774.0,162.0,2.65,31.0,811.0,777.94,568.75
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,738.68,543.11
2016,9,1,14,45,695.0,190.0,2.6,31.0,736.5,683.46,504.15
2016,9,1,15,0,624.0,220.0,2.6,31.0,690.0,631.67,466.79
2016,9,1,15,15,451.5,262.0,2.5,30.5,592.0,531.67,394.45
2016,9,1,15,30,279.0,304.0,2.4,30.0,494.0,447.07,332.25
2016,9,1,15,45,202.5,286.0,2.35,30.0,419.0,374.38,279.1
2016,9,1,16,0,126.0,268.0,2.3,30.0,344.0,308.83,230.69
2016,9,1,16,15,63.5,210.5,2.15,29.5,249.0,223.7,167.7
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,146.17,109.63
2016,9,1,16,45,0.5,134.5,1.9,29.0,135.0,128.17,96.14
2016,9,1,17,0,0.0,116.0,1.8,29.0,116.0,110.31,82.48
2016,9,1,17,15,0.0,97.0,1.6,28.5,97.0,92.23,68.55
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,74.26,54.42
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,57.32,40.81
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,40.55,28.62
2016,9,1,18,15,0.0,26.5,1.05,26.5,26.5,25.58,15.54
2016,9,1,18,30,0.0,11.0,1.0,26.0,11.0,10.61,1.38
2016,9,1,18,45,0.0,5.5,1.0,26.0,5.5,5.41,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.96,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.93,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.5,2.5,2.41,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.89,0.0
2016,9,2,7,45,0.0,4.5,2.3,24.5,4.5,4.34,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.79,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,27.03,16.5
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,48.31,33.7
2016,9,2,8,45,0.0,37.5,2.05,25.5,37.5,36.23,23.73
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,24.15,13.86
2016,9,2,9,15,0.0,73.5,1.9,26.5,73.5,71.11,51.2
2016,9,2,9,30,0.0,122.0,1.8,27.0,122.0,118.71,88.14
2016,9,2,9,45,0.0,134.5,1.7,27.5,135.0,131.08,97.17
2016,9,2,10,0,0.0,147.0,1.6,28.0,148.0,143.45,106.16
2016,9,2,10,15,104.0,269.5,1.5,28.0,353.5,376.82,282.94
2016,9,2,10,30,208.0,392.0,1.4,28.0,559.0,605.73,442.92
2016,9,2,10,45,255.0,398.0,1.35,28.5,611.0,667.41,481.75
2016,9,2,11,0,302.0,404.0,1.3,29.0,663.0,720.83,515.67
2016,9,2,11,15,182.0,408.5,1.3,29.0,566.0,601.96,432.68
2016,9,2,11,30,62.0,413.0,1.3,29.0,469.0,480.63,346.7
2016,9,2,11,45,46.5,392.0,1.3,29.5,434.5,442.26,319.69
2016,9,2,12,0,31.0,371.0,1.3,30.0,400.0,404.01,292.06
2016,9,2,12,15,179.0,405.0,1.35,30.0,570.5,588.43,423.89
2016,9,2,12,30,327.0,439.0,1.4,30.0,741.0,768.18,544.27
2016,9,2,12,45,372.5,415.5,1.45,30.0,758.0,780.23,552.27
2016,9,2,13,0,418.0,392.0,1.5,30.0,775.0,793.62,562.69
2016,9,2,13,15,547.0,317.5,1.5,30.0,811.5,825.5,587.37
2016,9,2,13,30,676.0,243.0,1.5,30.0,848.0,850.53,607.12
2016,9,2,13,45,677.0,236.0,1.55,30.0,829.5,822.76,589.83
2016,9,2,14,0,678.0,229.0,1.6,30.0,811.0,792.65,571.29
2016,9,2,14,15,343.0,215.5,1.65,30.0,509.5,487.15,360.59
2016,9,2,14,30,8.0,202.0,1.7,30.0,208.0,201.47,147.63
2016,9,2,14,45,36.5,269.0,1.8,30.0,296.5,285.9,211.81
2016,9,2,15,0,65.0,336.0,1.9,30.0,385.0,365.61,270.19
2016,9,2,15,15,105.0,326.0,1.95,29.5,399.5,376.02,279.12
2016,9,2,15,30,145.0,316.0,2.0,29.0,414.0,381.58,284.57
2016,9,2,15,45,73.0,239.0,2.05,29.0,288.5,264.6,198.27
2016,9,2,16,0,1.0,162.0,2.1,29.0,163.0,155.85,116.27
2016,9,2,16,15,18.0,177.5,2.05,28.5,187.0,176.56,132.99
2016,9,2,16,30,35.0,193.0,2.0,28.0,211.0,192.28,145.39
2016,9,2,16,45,268.5,156.5,1.95,28.0,266.0,220.03,161.41
2016,9,2,17,0,502.0,120.0,1.9,28.0,321.0,221.51,152.89
2016,9,2,17,15,452.5,108.5,1.75,27.5,268.0,170.29,112.21
2016,9,2,17,30,403.0,97.0,1.6,27.0,215.0,124.81,78.39
2016,9,2,17,45,333.5,82.0,1.5,27.0,165.0,81.25,50.55
2016,9,2,18,0,264.0,67.0,1.4,27.0,115.0,50.45,36.86
2016,9,2,18,15,178.0,46.5,1.3,26.5,73.5,37.87,25.55
2016,9,2,18,30,92.0,26.0,1.2,26.0,32.0,21.7,7.52
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.5,1.75,21.5,12.5,16.7,0.0
2016,9,3,6,30,78.0,21.0,1.9,22.0,25.0,43.41,7.28
2016,9,3,6,45,173.0,40.5,2.05,22.5,65.5,104.12,71.46
2016,9,3,7,0,268.0,60.0,2.2,23.0,106.0,167.33,124.31
2016,9,3,7,15,340.0,75.0,2.2,23.5,156.0,227.19,174.79
2016,9,3,7,30,412.0,90.0,2.2,24.0,206.0,294.88,230.67
2016,9,3,7,45,469.0,100.0,2.25,25.0,259.5,356.66,280.16
2016,9,3,8,0,526.0,110.0,2.3,26.0,313.0,423.66,331.93
2016,9,3,8,15,402.5,153.0,2.25,26.0,323.0,422.38,329.73
2016,9,3,8,30,279.0,196.0,2.2,26.0,333.0,400.48,311.07
2016,9,3,8,45,474.5,165.0,2.15,26.5,428.0,522.66,404.12
2016,9,3,9,0,670.0,134.0,2.1,27.0,523.0,657.44,501.84
2016,9,3,9,15,691.0,138.5,2.0,27.5,570.0,704.85,531.39
2016,9,3,9,30,712.0,143.0,1.9,28.0,617.0,751.52,559.72
2016,9,3,9,45,402.0,243.5,1.85,28.5,514.5,615.69,457.96
2016,9,3,10,0,92.0,344.0,1.8,29.0,412.0,436.47,321.98
2016,9,3,10,15,122.5,368.5,1.8,29.0,464.0,500.05,367.95
2016,9,3,10,30,153.0,393.0,1.8,29.0,516.0,555.8,406.39
2016,9,3,10,45,197.0,405.5,1.8,29.5,569.5,611.89,444.19
2016,9,3,11,0,241.0,418.0,1.8,30.0,623.0,668.53,481.57
2016,9,3,11,15,154.5,417.5,1.8,30.0,550.5,584.75,421.72
2016,9,3,11,30,68.0,417.0,1.8,30.0,478.0,490.76,354.66
2016,9,3,11,45,133.5,439.5,1.85,30.0,561.0,584.84,421.67
2016,9,3,12,0,199.0,462.0,1.9,30.0,644.0,669.94,480.01
2016,9,3,12,15,219.5,461.5,1.95,30.0,663.5,685.89,490.72
2016,9,3,12,30,240.0,461.0,2.0,30.0,683.0,700.56,501.13
2016,9,3,12,45,488.5,336.0,2.05,30.5,783.5,814.45,583.4
2016,9,3,13,0,737.0,211.0,2.1,31.0,884.0,910.03,648.66
2016,9,3,13,15,733.0,209.5,2.15,31.0,871.5,887.0,633.77
2016,9,3,13,30,729.0,208.0,2.2,31.0,859.0,861.43,618.33
2016,9,3,13,45,469.5,316.5,2.25,31.0,732.0,722.08,521.84
2016,9,3,14,0,210.0,425.0,2.3,31.0,605.0,591.11,427.24
2016,9,3,14,15,112.0,340.0,2.35,31.0,436.0,421.39,308.79
2016,9,3,14,30,14.0,255.0,2.4,31.0,267.0,257.08,188.82
2016,9,3,14,45,10.0,221.5,2.5,31.0,230.0,221.01,162.92
2016,9,3,15,0,6.0,188.0,2.6,31.0,193.0,185.44,136.69
2016,9,3,15,15,332.0,179.0,2.65,30.5,403.0,377.35,285.91
2016,9,3,15,30,658.0,170.0,2.7,30.0,613.0,535.66,401.96
2016,9,3,15,45,493.0,206.0,2.8,30.0,524.0,447.65,334.97
2016,9,3,16,0,328.0,242.0,2.9,30.0,435.0,376.45,281.27
2016,9,3,16,15,448.5,191.0,2.9,29.5,428.5,357.0,265.58
2016,9,3,16,30,569.0,140.0,2.9,29.0,422.0,325.08,237.74
2016,9,3,16,45,530.0,131.0,2.9,29.0,369.0,269.85,192.58
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,219.08,150.93
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,168.01,110.63
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,122.83,77.25
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,79.59,50.05
2016,9,3,18,0,241.0,67.0,2.2,27.0,111.0,53.41,39.28
2016,9,3,18,15,158.0,45.5,2.2,26.5,70.0,37.08,24.76
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,20.1,4.99
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,13.74,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,35.49,2.61
2016,9,4,6,45,137.0,41.5,1.3,23.5,61.5,90.99,61.72
2016,9,4,7,0,220.0,64.0,1.5,24.0,101.0,151.31,111.77
2016,9,4,7,15,289.0,81.5,1.75,24.5,150.0,214.44,164.22
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,280.62,218.51
2016,9,4,7,45,411.5,112.0,2.25,25.5,251.5,341.02,267.3
2016,9,4,8,0,465.0,125.0,2.5,26.0,304.0,406.35,318.61
2016,9,4,8,15,504.0,135.5,2.65,26.5,356.5,464.56,362.98
2016,9,4,8,30,543.0,146.0,2.8,27.0,409.0,525.34,408.06
2016,9,4,8,45,573.0,153.5,2.95,27.5,459.5,578.67,446.53
2016,9,4,9,0,603.0,161.0,3.1,28.0,510.0,636.55,487.29
2016,9,4,9,15,625.5,167.5,3.1,28.0,557.0,684.76,520.78
2016,9,4,9,30,648.0,174.0,3.1,28.0,604.0,732.49,553.37
2016,9,4,9,45,667.0,178.0,3.1,28.5,646.0,773.79,579.5
2016,9,4,10,0,686.0,182.0,3.1,29.0,688.0,813.78,604.02
2016,9,4,10,15,699.0,186.0,3.1,29.0,724.0,846.75,624.75
2016,9,4,10,30,712.0,190.0,3.1,29.0,760.0,877.58,644.0
2016,9,4,10,45,724.0,191.5,3.1,29.5,789.0,902.44,657.94
2016,9,4,11,0,736.0,193.0,3.1,30.0,818.0,924.72,670.17
2016,9,4,11,15,503.0,313.5,3.1,30.0,745.5,829.08,601.62
2016,9,4,11,30,270.0,434.0,3.1,30.0,673.0,721.88,522.03
2016,9,4,11,45,166.5,429.5,3.1,30.5,578.0,606.64,440.2
2016,9,4,12,0,63.0,425.0,3.1,31.0,483.0,491.24,356.32
2016,9,4,12,15,179.5,435.5,3.1,31.0,600.5,620.06,449.77
2016,9,4,12,30,296.0,446.0,3.1,31.0,718.0,744.81,536.31
2016,9,4,12,45,186.0,441.5,3.1,31.0,612.5,623.52,450.71
2016,9,4,13,0,76.0,437.0,3.1,31.0,507.0,505.91,366.74
2016,9,4,13,15,190.5,431.5,3.15,31.0,602.5,605.33,440.11
2016,9,4,13,30,305.0,426.0,3.2,31.0,698.0,697.25,505.6
2016,9,4,13,45,240.0,426.0,3.25,31.0,637.0,626.78,455.78
2016,9,4,14,0,175.0,426.0,3.3,31.0,576.0,562.93,410.67
2016,9,4,14,15,467.5,294.0,3.3,31.0,674.5,660.14,487.09
2016,9,4,14,30,760.0,162.0,3.3,31.0,773.0,730.78,542.08
2016,9,4,14,45,737.5,164.5,3.35,31.0,735.5,683.76,508.62
2016,9,4,15,0,715.0,167.0,3.4,31.0,698.0,636.46,475.02
2016,9,4,15,15,514.5,229.0,3.4,30.5,599.5,535.88,400.95
2016,9,4,15,30,314.0,291.0,3.4,30.0,501.0,452.6,338.61
2016,9,4,15,45,480.0,217.5,3.4,30.0,511.5,450.25,337.98
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,430.25,321.76
2016,9,4,16,15,618.0,137.5,3.3,29.5,471.5,375.05,278.08
2016,9,4,16,30,590.0,131.0,3.2,29.0,421.0,322.14,235.22
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.0,266.87,189.63
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,214.94,146.66
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,163.49,105.95
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,118.06,72.58
2016,9,4,17,45,343.5,76.5,2.25,27.5,159.5,74.59,45.77
2016,9,4,18,0,272.0,62.0,2.0,27.0,110.0,46.76,33.67
2016,9,4,18,15,176.5,42.5,2.0,26.5,69.0,32.79,21.13
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,19.28,2.49
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,20.73,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,57.08,2.84
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,121.37,82.02
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,194.34,143.43
2016,9,5,7,15,467.5,55.5,3.0,23.5,163.0,257.18,197.54
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,328.16,257.24
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,391.76,309.83
2016,9,5,8,0,659.0,74.0,3.6,25.0,326.0,460.12,364.48
2016,9,5,8,15,438.0,138.5,3.65,25.5,317.0,427.75,337.36
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,360.72,282.0
2016,9,5,8,45,501.0,145.0,3.8,26.5,424.0,518.7,406.29
2016,9,5,9,0,785.0,87.0,3.9,27.0,540.0,687.39,531.13
2016,9,5,9,15,802.5,89.5,3.9,27.5,587.5,734.19,560.88
2016,9,5,9,30,820.0,92.0,3.9,28.0,635.0,775.24,586.75
2016,9,5,9,45,503.0,221.5,3.95,28.5,561.5,677.35,512.03
2016,9,5,10,0,186.0,351.0,4.0,29.0,488.0,535.51,400.28
2016,9,5,10,15,168.0,371.0,4.0,29.0,499.5,544.05,405.51
2016,9,5,10,30,150.0,391.0,4.0,29.0,511.0,550.97,408.95
2016,9,5,10,45,135.5,404.5,4.0,29.5,516.0,552.76,408.19
2016,9,5,11,0,121.0,418.0,4.0,30.0,521.0,553.42,406.71
2016,9,5,11,15,71.0,369.5,4.0,30.0,431.0,444.78,328.05
2016,9,5,11,30,21.0,321.0,4.0,30.0,341.0,337.31,248.8
2016,9,5,11,45,165.5,378.5,4.05,30.0,529.0,552.32,408.16
2016,9,5,12,0,310.0,436.0,4.1,30.0,717.0,758.01,552.44
2016,9,5,12,15,593.5,276.5,4.1,30.0,818.0,871.92,637.82
2016,9,5,12,30,877.0,117.0,4.1,30.0,919.0,964.79,700.43
2016,9,5,12,45,572.0,282.5,4.15,30.5,804.5,838.65,612.46
2016,9,5,13,0,267.0,448.0,4.2,31.0,690.0,704.12,510.75
2016,9,5,13,15,181.0,440.5,4.2,30.5,604.0,605.47,442.35
2016,9,5,13,30,95.0,433.0,4.2,30.0,518.0,511.3,375.13
2016,9,5,13,45,191.0,419.5,4.2,30.0,584.5,578.21,425.92
2016,9,5,14,0,287.0,406.0,4.2,30.0,651.0,637.39,469.78
2016,9,5,14,15,160.5,366.5,4.15,30.0,503.0,484.73,359.31
2016,9,5,14,30,34.0,327.0,4.1,30.0,355.0,342.39,253.78
2016,9,5,14,45,29.5,304.0,4.1,30.0,327.5,314.31,233.82
2016,9,5,15,0,25.0,281.0,4.1,30.0,300.0,286.79,213.84
2016,9,5,15,15,24.0,264.0,4.05,29.5,281.0,268.05,200.73
2016,9,5,15,30,23.0,247.0,4.0,29.0,262.0,249.42,187.54
2016,9,5,15,45,31.0,239.5,3.95,29.0,258.0,243.0,183.2
2016,9,5,16,0,39.0,232.0,3.9,29.0,254.0,236.42,178.58
2016,9,5,16,15,160.5,214.5,3.75,28.5,294.5,263.53,199.11
2016,9,5,16,30,282.0,197.0,3.6,28.0,335.0,275.93,206.21
2016,9,5,16,45,275.0,172.5,3.5,28.0,293.0,233.12,171.52
2016,9,5,17,0,268.0,148.0,3.4,28.0,251.0,191.12,137.28
2016,9,5,17,15,387.5,110.0,3.15,27.5,233.0,156.35,104.01
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,109.35,62.41
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,64.64,36.3
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,38.87,27.02
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,28.39,17.41
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,17.3,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.81,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,8.36,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,16.59,0.0
2016,9,6,6,45,37.0,38.0,2.65,23.5,44.5,51.52,33.46
2016,9,6,7,0,74.0,59.0,2.8,24.0,72.0,91.98,67.25
2016,9,6,7,15,104.0,82.0,2.95,24.5,106.5,132.51,101.12
2016,9,6,7,30,134.0,105.0,3.1,25.0,141.0,176.07,137.1
2016,9,6,7,45,229.5,121.0,3.3,25.5,201.0,253.22,199.35
2016,9,6,8,0,325.0,137.0,3.5,26.0,261.0,334.91,264.23
2016,9,6,8,15,291.5,167.0,3.65,26.5,291.0,363.52,285.42
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,387.93,302.61
2016,9,6,8,45,183.0,226.0,3.95,27.5,319.5,370.73,287.0
2016,9,6,9,0,108.0,255.0,4.1,28.0,318.0,345.83,265.22
2016,9,6,9,15,450.0,179.0,4.1,28.0,472.0,556.1,429.8
2016,9,6,9,30,792.0,103.0,4.1,28.0,626.0,768.65,584.04
2016,9,6,9,45,812.0,102.5,4.15,28.5,669.5,810.34,609.31
2016,9,6,10,0,832.0,102.0,4.2,29.0,713.0,845.49,630.81
2016,9,6,10,15,842.0,104.0,4.2,29.0,748.5,877.23,650.93
2016,9,6,10,30,852.0,106.0,4.2,29.0,784.0,906.27,669.17
2016,9,6,10,45,860.5,106.5,4.2,29.5,813.0,929.4,682.08
2016,9,6,11,0,869.0,107.0,4.2,30.0,842.0,949.44,692.95
2016,9,6,11,15,624.0,249.5,4.2,30.0,784.5,880.35,645.33
2016,9,6,11,30,379.0,392.0,4.2,30.0,727.0,783.39,571.46
2016,9,6,11,45,630.5,251.0,4.25,30.5,817.5,890.05,651.07
2016,9,6,12,0,882.0,110.0,4.3,31.0,908.0,976.45,706.54
2016,9,6,12,15,883.0,110.5,4.3,31.0,912.5,971.92,702.77
2016,9,6,12,30,884.0,111.0,4.3,31.0,917.0,963.86,697.46
2016,9,6,12,45,881.5,111.5,4.3,31.0,912.0,948.99,687.82
2016,9,6,13,0,879.0,112.0,4.3,31.0,907.0,930.78,676.11
2016,9,6,13,15,653.0,241.0,4.3,31.0,827.0,842.1,616.92
2016,9,6,13,30,427.0,370.0,4.3,31.0,747.0,751.02,548.5
2016,9,6,13,45,342.0,390.5,4.35,31.0,688.5,680.71,498.87
2016,9,6,14,0,257.0,411.0,4.4,31.0,630.0,617.19,453.08
2016,9,6,14,15,551.5,259.5,4.4,30.5,706.0,690.23,514.1
2016,9,6,14,30,846.0,108.0,4.4,30.0,782.0,737.34,552.77
2016,9,6,14,45,786.0,132.0,4.4,30.0,736.0,682.68,514.49
2016,9,6,15,0,726.0,156.0,4.4,30.0,690.0,629.27,474.86
2016,9,6,15,15,709.5,152.0,4.35,30.0,648.0,579.06,437.74
2016,9,6,15,30,693.0,148.0,4.3,30.0,606.0,528.76,399.7
2016,9,6,15,45,673.5,142.0,4.3,30.0,559.5,475.22,358.47
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,422.45,316.76
2016,9,6,16,15,624.0,130.0,4.15,29.5,462.5,366.58,272.2
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,313.22,228.57
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,258.53,183.22
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,207.87,141.28
2016,9,6,17,15,454.0,100.0,3.4,28.5,253.0,156.83,101.21
2016,9,6,17,30,397.0,90.0,3.1,28.0,200.0,112.43,69.16
2016,9,6,17,45,309.5,76.5,2.8,27.5,150.0,70.74,44.48
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,50.41,36.59
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,34.32,22.0
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,18.53,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,14.61,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,37.74,0.0
2016,9,7,6,45,164.0,38.5,2.95,24.5,62.0,99.7,66.75
2016,9,7,7,0,269.0,57.0,3.1,25.0,101.0,164.26,120.63
2016,9,7,7,15,352.0,70.0,3.25,25.0,151.0,225.99,172.87
2016,9,7,7,30,435.0,83.0,3.4,25.0,201.0,296.84,232.04
2016,9,7,7,45,491.5,92.0,3.6,25.5,255.0,358.32,282.51
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,428.14,337.94
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,487.38,383.63
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,548.89,429.71
2016,9,7,8,45,659.5,119.0,4.1,27.5,467.5,604.08,469.91
2016,9,7,9,0,692.0,123.0,4.2,28.0,519.0,660.08,509.71
2016,9,7,9,15,713.0,127.0,4.2,28.0,566.5,707.58,542.1
2016,9,7,9,30,734.0,131.0,4.2,28.0,614.0,754.27,573.42
2016,9,7,9,45,752.5,133.0,4.25,28.5,656.5,792.77,597.65
2016,9,7,10,0,771.0,135.0,4.3,29.0,699.0,832.47,622.48
2016,9,7,10,15,412.0,242.5,4.3,29.0,546.0,643.21,484.11
2016,9,7,10,30,53.0,350.0,4.3,29.0,393.0,408.48,303.81
2016,9,7,10,45,433.0,246.0,4.3,29.5,610.5,680.95,511.11
2016,9,7,11,0,813.0,142.0,4.3,30.0,828.0,937.92,687.62
2016,9,7,11,15,818.5,143.5,4.25,30.0,849.0,951.99,694.18
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,962.78,700.33
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,965.7,700.3
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,971.3,702.19
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.5,966.69,698.68
2016,9,7,12,30,862.0,128.0,4.1,31.0,912.0,958.64,693.11
2016,9,7,12,45,859.5,128.5,4.1,31.0,907.0,943.88,683.56
2016,9,7,13,0,857.0,129.0,4.1,31.0,902.0,925.87,672.0
2016,9,7,13,15,589.0,272.5,4.05,31.0,800.5,814.27,595.36
2016,9,7,13,30,321.0,416.0,4.0,31.0,699.0,699.81,509.59
2016,9,7,13,45,578.5,272.0,4.0,31.0,766.5,767.44,564.73
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,811.43,598.11
2016,9,7,14,15,500.0,258.5,3.95,31.0,676.5,647.83,480.64
2016,9,7,14,30,164.0,389.0,3.9,31.0,519.0,499.63,368.11
2016,9,7,14,45,469.5,261.0,3.85,31.0,609.5,583.28,435.59
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,637.72,478.85
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,587.01,440.94
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,535.93,402.44
2016,9,7,15,45,517.0,184.0,3.55,31.0,511.5,433.52,324.65
2016,9,7,16,0,289.0,242.0,3.5,31.0,407.0,354.96,264.91
2016,9,7,16,15,466.0,176.0,3.3,30.5,412.5,344.61,255.22
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,314.68,227.16
2016,9,7,16,45,598.5,105.0,2.9,30.0,364.0,258.25,180.39
2016,9,7,17,0,554.0,100.0,2.7,30.0,310.0,206.56,137.71
2016,9,7,17,15,498.0,91.0,2.45,29.5,256.0,154.45,96.9
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,108.38,64.02
2016,9,7,17,45,356.0,69.5,1.95,28.5,151.5,65.24,39.43
2016,9,7,18,0,270.0,57.0,1.7,28.0,101.0,43.23,30.4
2016,9,7,18,15,159.5,38.0,1.7,27.5,61.5,29.48,17.81
2016,9,7,18,30,49.0,19.0,1.7,27.0,22.0,16.02,0.0
2016,9,7,18,45,24.5,9.5,1.7,27.0,11.0,9.34,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.85,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,22.11,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,84.34,56.35
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,147.8,109.15
2016,9,8,7,15,291.5,80.0,3.75,24.5,147.0,213.69,164.07
2016,9,8,7,30,375.0,96.0,3.8,25.0,197.0,284.62,222.67
2016,9,8,7,45,456.5,101.5,3.85,25.5,253.5,351.4,277.12
2016,9,8,8,0,538.0,107.0,3.9,26.0,310.0,428.73,338.35
2016,9,8,8,15,579.5,114.5,3.9,26.5,364.0,489.28,384.85
2016,9,8,8,30,621.0,122.0,3.9,27.0,418.0,552.29,431.8
2016,9,8,8,45,668.5,121.0,3.9,27.5,473.0,612.18,475.4
2016,9,8,9,0,716.0,120.0,3.9,28.0,528.0,674.02,519.1
2016,9,8,9,15,737.0,124.0,3.9,28.0,576.0,722.39,551.7
2016,9,8,9,30,758.0,128.0,3.9,28.0,624.0,767.18,581.42
2016,9,8,9,45,783.0,126.5,3.9,28.5,669.0,810.91,608.86
2016,9,8,10,0,808.0,125.0,3.9,29.0,714.0,853.3,634.98
2016,9,8,10,15,819.0,127.0,3.9,29.0,750.5,885.22,655.03
2016,9,8,10,30,830.0,129.0,3.9,29.0,787.0,914.52,673.31
2016,9,8,10,45,842.5,128.0,3.95,29.5,817.0,933.46,683.59
2016,9,8,11,0,855.0,127.0,4.0,30.0,847.0,955.19,695.82
2016,9,8,11,15,860.5,128.0,4.0,30.0,868.0,969.17,704.1
2016,9,8,11,30,866.0,129.0,4.0,30.0,889.0,979.77,710.33
2016,9,8,11,45,867.5,131.0,4.0,30.5,901.5,984.06,711.14
2016,9,8,12,0,869.0,133.0,4.0,31.0,914.0,984.82,709.84
2016,9,8,12,15,870.0,133.0,4.0,31.0,918.0,979.53,706.2
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,970.75,700.47
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,955.75,689.69
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,937.46,676.91
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,913.59,661.68
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,886.7,644.5
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,854.52,623.79
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,819.83,601.35
2016,9,8,14,15,836.0,130.5,4.05,32.0,812.5,782.41,576.76
2016,9,8,14,30,828.0,129.0,4.0,32.0,783.0,740.98,549.28
2016,9,8,14,45,815.0,127.0,4.0,32.0,746.0,693.74,517.26
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,645.33,482.59
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,593.53,445.49
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,541.34,407.02
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,485.26,363.77
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,428.44,318.9
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,370.89,272.81
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,315.55,227.3
2016,9,8,16,45,623.0,99.5,3.2,30.0,366.0,257.83,179.31
2016,9,8,17,0,580.0,94.0,3.0,30.0,311.0,204.64,135.21
2016,9,8,17,15,523.0,85.5,2.7,29.0,256.5,151.41,93.68
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,105.01,60.92
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,61.13,36.58
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,40.96,28.59
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,27.95,16.42
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,15.19,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.75,22.5,8.0,7.86,0.0
2016,9,9,6,30,10.0,16.0,3.0,23.0,16.0,18.42,0.0
2016,9,9,6,45,87.5,41.0,3.3,23.5,54.0,73.98,48.8
2016,9,9,7,0,165.0,66.0,3.6,24.0,92.0,136.18,100.59
2016,9,9,7,15,245.5,84.5,3.7,24.5,141.0,196.1,150.48
2016,9,9,7,30,326.0,103.0,3.8,25.0,190.0,270.45,211.57
2016,9,9,7,45,405.5,111.0,3.95,25.5,245.5,336.38,265.26
2016,9,9,8,0,485.0,119.0,4.1,26.0,301.0,409.97,323.74
2016,9,9,8,15,528.0,127.5,4.1,26.5,354.5,469.17,369.37
2016,9,9,8,30,571.0,136.0,4.1,27.0,408.0,534.37,418.12
