Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,45,620.0,135.5,4.1,27.5,462.0,593.88,461.66
2016,9,9,9,0,669.0,135.0,4.1,28.0,516.0,655.5,505.62
2016,9,9,9,15,691.5,139.5,4.1,28.0,563.5,703.76,539.24
2016,9,9,9,30,714.0,144.0,4.1,28.0,611.0,751.35,571.2
2016,9,9,9,45,743.0,141.5,4.1,28.5,656.0,795.7,599.31
2016,9,9,10,0,772.0,139.0,4.1,29.0,701.0,836.22,624.38
2016,9,9,10,15,784.0,141.5,4.1,29.0,737.0,868.6,644.93
2016,9,9,10,30,796.0,144.0,4.1,29.0,773.0,898.5,663.77
2016,9,9,10,45,813.5,141.0,4.1,29.5,804.0,924.98,678.94
2016,9,9,11,0,831.0,138.0,4.1,30.0,835.0,948.75,692.27
2016,9,9,11,15,836.5,139.0,4.05,30.0,856.0,962.32,700.02
2016,9,9,11,30,842.0,140.0,4.0,30.0,877.0,966.69,701.91
2016,9,9,11,45,861.5,130.5,4.0,30.5,893.5,976.37,706.32
2016,9,9,12,0,881.0,121.0,4.0,31.0,910.0,982.63,708.57
2016,9,9,12,15,881.5,121.0,4.0,31.0,914.0,976.78,704.53
2016,9,9,12,30,882.0,121.0,4.0,31.0,918.0,967.4,698.4
2016,9,9,12,45,881.5,120.5,4.0,31.5,913.5,953.1,687.81
2016,9,9,13,0,881.0,120.0,4.0,32.0,909.0,935.41,675.17
2016,9,9,13,15,878.0,119.5,3.95,32.0,896.0,912.16,660.1
2016,9,9,13,30,875.0,119.0,3.9,32.0,883.0,885.81,643.06
2016,9,9,13,45,870.0,117.5,3.9,32.0,861.5,853.79,622.52
2016,9,9,14,0,865.0,116.0,3.9,32.0,840.0,819.07,600.12
2016,9,9,14,15,857.0,114.5,3.85,32.0,811.0,779.48,574.1
2016,9,9,14,30,849.0,113.0,3.8,32.0,782.0,737.76,546.48
2016,9,9,14,45,834.5,113.0,3.8,32.0,744.5,691.05,515.34
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,642.99,480.82
2016,9,9,15,15,805.5,110.0,3.75,31.5,664.0,590.98,443.53
2016,9,9,15,30,791.0,107.0,3.7,31.0,621.0,538.43,404.73
2016,9,9,15,45,771.0,104.0,3.65,31.0,573.0,482.88,361.77
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,427.93,318.08
2016,9,9,16,15,724.0,96.5,3.4,30.5,473.0,369.76,271.29
2016,9,9,16,30,697.0,92.0,3.2,30.0,421.0,311.48,223.3
2016,9,9,16,45,658.5,87.0,3.05,29.5,366.5,253.78,175.28
2016,9,9,17,0,620.0,82.0,2.9,29.0,312.0,199.99,130.48
2016,9,9,17,15,565.5,74.5,2.7,28.5,257.0,145.77,87.63
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,97.99,53.88
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,53.86,30.61
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,36.07,24.46
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,24.35,13.29
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,15.73,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,10.0,8.36,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,20.0,32.87,0.0
2016,9,10,6,45,170.0,35.0,0.7,23.5,59.0,97.42,64.03
2016,9,10,7,0,285.0,53.0,0.7,24.0,98.0,164.92,120.26
2016,9,10,7,15,233.5,77.5,0.75,24.0,124.5,182.95,139.15
2016,9,10,7,30,182.0,102.0,0.8,24.0,151.0,199.71,155.0
2016,9,10,7,45,206.5,123.5,0.9,24.5,191.5,244.78,191.33
2016,9,10,8,0,231.0,145.0,1.0,25.0,232.0,292.02,228.18
2016,9,10,8,15,132.5,164.0,1.1,25.0,215.5,257.47,200.48
2016,9,10,8,30,34.0,183.0,1.2,25.0,199.0,212.51,163.73
2016,9,10,8,45,58.5,214.5,1.35,25.5,246.5,264.21,203.36
2016,9,10,9,0,83.0,246.0,1.5,26.0,294.0,317.75,243.24
2016,9,10,9,15,51.0,239.5,1.65,26.0,270.0,287.12,218.77
2016,9,10,9,30,19.0,233.0,1.8,26.0,246.0,247.3,187.46
2016,9,10,9,45,204.0,268.0,2.0,26.5,415.5,456.26,347.42
2016,9,10,10,0,389.0,303.0,2.2,27.0,585.0,669.23,499.99
2016,9,10,10,15,371.0,326.5,2.3,27.0,606.5,687.05,509.54
2016,9,10,10,30,353.0,350.0,2.4,27.0,628.0,702.39,518.83
2016,9,10,10,45,578.0,248.5,2.5,27.0,723.0,820.89,606.06
2016,9,10,11,0,803.0,147.0,2.6,27.0,818.0,930.67,679.63
2016,9,10,11,15,808.5,148.0,2.7,27.0,838.5,943.84,687.33
2016,9,10,11,30,814.0,149.0,2.8,27.0,859.0,953.77,693.91
2016,9,10,11,45,836.5,137.5,2.9,27.5,876.0,958.02,695.55
2016,9,10,12,0,859.0,126.0,3.0,28.0,893.0,965.04,699.15
2016,9,10,12,15,859.5,126.0,3.05,28.0,897.0,959.2,695.49
2016,9,10,12,30,860.0,126.0,3.1,28.0,901.0,949.93,689.81
2016,9,10,12,45,862.0,124.0,3.15,28.0,897.0,936.65,681.63
2016,9,10,13,0,864.0,122.0,3.2,28.0,893.0,919.98,671.32
2016,9,10,13,15,860.5,121.5,3.25,28.0,880.0,896.56,656.61
2016,9,10,13,30,857.0,121.0,3.3,28.0,867.0,870.13,639.92
2016,9,10,13,45,852.5,119.0,3.35,28.5,846.0,838.47,618.45
2016,9,10,14,0,848.0,117.0,3.4,29.0,825.0,804.15,595.16
2016,9,10,14,15,628.0,221.5,3.4,29.0,735.5,707.67,527.25
2016,9,10,14,30,408.0,326.0,3.4,29.0,646.0,617.98,459.49
2016,9,10,14,45,610.0,217.5,3.4,29.0,670.0,635.41,476.99
2016,9,10,15,0,812.0,109.0,3.4,29.0,694.0,631.55,477.68
2016,9,10,15,15,797.5,106.5,3.35,28.5,652.0,580.4,440.31
2016,9,10,15,30,783.0,104.0,3.3,28.0,610.0,528.74,401.68
2016,9,10,15,45,759.5,102.0,3.3,28.0,561.5,472.86,358.09
2016,9,10,16,0,736.0,100.0,3.3,28.0,513.0,417.98,314.03
2016,9,10,16,15,500.0,144.5,3.15,27.5,412.5,324.27,242.0
2016,9,10,16,30,264.0,189.0,3.0,27.0,312.0,258.16,192.84
2016,9,10,16,45,428.5,136.5,2.9,27.0,306.5,235.31,168.93
2016,9,10,17,0,593.0,84.0,2.8,27.0,301.0,194.11,127.69
2016,9,10,17,15,538.0,76.0,2.7,26.5,247.0,141.17,85.8
2016,9,10,17,30,483.0,68.0,2.6,26.0,193.0,94.77,53.12
2016,9,10,17,45,393.0,57.5,2.55,26.0,142.5,52.09,30.76
2016,9,10,18,0,303.0,47.0,2.5,26.0,92.0,35.58,24.09
2016,9,10,18,15,183.5,30.5,2.55,25.5,54.0,23.63,12.42
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,13.76,0.0
2016,9,10,18,45,32.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,38.71,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,59.0,101.73,67.4
2016,9,11,7,0,312.0,50.0,2.8,20.0,99.0,170.31,126.54
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.5,232.74,180.34
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,306.49,242.32
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,369.53,293.7
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,437.12,346.42
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.5,496.72,391.57
2016,9,11,8,30,661.0,105.0,1.9,24.0,417.0,558.42,436.44
2016,9,11,8,45,687.5,110.5,1.8,25.0,468.5,612.37,473.15
2016,9,11,9,0,714.0,116.0,1.7,26.0,520.0,666.55,508.34
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.5,714.66,538.34
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,759.3,565.31
2016,9,11,9,45,770.5,128.0,1.6,27.5,657.5,799.84,589.45
2016,9,11,10,0,785.0,132.0,1.6,28.0,700.0,838.44,611.98
2016,9,11,10,15,797.0,134.5,1.6,28.0,736.0,871.01,631.55
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,901.04,649.43
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,923.99,661.45
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,943.91,671.6
2016,9,11,11,15,831.5,141.5,1.6,29.0,850.0,957.79,679.37
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,968.34,685.21
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,974.32,687.66
2016,9,11,12,0,894.0,112.0,1.7,30.0,909.0,982.76,691.79
2016,9,11,12,15,895.0,112.5,1.7,30.0,913.0,977.71,688.38
2016,9,11,12,30,896.0,113.0,1.7,30.0,917.0,969.06,683.01
2016,9,11,12,45,896.5,111.5,1.75,30.0,912.5,954.34,674.62
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,936.16,664.15
2016,9,11,13,15,894.5,109.5,1.8,30.0,895.0,912.9,649.96
2016,9,11,13,30,892.0,109.0,1.8,30.0,882.0,886.44,633.79
2016,9,11,13,45,888.5,107.0,1.85,30.5,860.5,854.59,613.4
2016,9,11,14,0,885.0,105.0,1.9,31.0,839.0,819.87,591.1
2016,9,11,14,15,878.0,103.5,1.9,30.5,810.0,780.26,567.34
2016,9,11,14,30,871.0,102.0,1.9,30.0,781.0,738.38,541.76
2016,9,11,14,45,852.0,104.5,1.95,30.0,742.5,690.09,510.72
2016,9,11,15,0,833.0,107.0,2.0,30.0,704.0,640.96,476.44
2016,9,11,15,15,819.0,104.5,2.0,30.0,661.0,588.8,438.89
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,536.31,400.0
2016,9,11,15,45,787.5,98.0,2.05,30.0,570.5,480.32,357.55
2016,9,11,16,0,770.0,94.0,2.1,30.0,523.0,424.65,313.9
2016,9,11,16,15,744.0,90.0,2.0,29.5,470.5,366.36,267.26
2016,9,11,16,30,718.0,86.0,1.9,29.0,418.0,309.93,220.74
2016,9,11,16,45,684.0,80.0,1.85,29.0,363.5,249.51,170.29
2016,9,11,17,0,650.0,74.0,1.8,29.0,309.0,194.43,124.2
2016,9,11,17,15,596.5,67.5,1.65,28.0,254.0,139.78,81.53
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,91.41,48.25
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,45.89,25.71
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,30.97,20.21
2016,9,11,18,15,241.0,27.0,1.2,25.5,56.0,21.07,10.03
2016,9,11,18,30,102.0,13.0,1.2,25.0,16.0,12.78,0.0
2016,9,11,18,45,51.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,39.55,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,60.5,111.0,72.06
2016,9,12,7,0,364.0,46.0,0.6,22.0,101.0,183.86,134.16
2016,9,12,7,15,446.0,56.0,0.7,22.5,153.0,248.01,188.49
2016,9,12,7,30,528.0,66.0,0.8,23.0,205.0,320.69,248.44
2016,9,12,7,45,578.0,74.0,0.95,24.0,259.5,383.24,298.65
2016,9,12,8,0,628.0,82.0,1.1,25.0,314.0,449.86,350.03
2016,9,12,8,15,665.0,87.5,1.25,25.5,368.5,509.47,395.11
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,570.96,440.17
2016,9,12,8,45,725.5,98.5,1.55,27.0,474.5,624.58,477.29
2016,9,12,9,0,749.0,104.0,1.7,28.0,526.0,675.95,510.88
2016,9,12,9,15,470.0,201.5,1.7,28.0,474.5,594.65,447.83
2016,9,12,9,30,191.0,299.0,1.7,28.0,423.0,474.65,355.31
2016,9,12,9,45,196.0,321.0,1.7,28.5,455.5,507.52,377.82
2016,9,12,10,0,201.0,343.0,1.7,29.0,488.0,539.89,398.66
2016,9,12,10,15,214.5,360.5,1.7,29.0,522.0,574.38,421.8
2016,9,12,10,30,228.0,378.0,1.7,29.0,556.0,608.58,444.49
2016,9,12,10,45,185.5,395.5,1.75,29.5,544.0,589.97,428.86
2016,9,12,11,0,143.0,413.0,1.8,30.0,532.0,569.15,412.12
2016,9,12,11,15,502.5,270.5,1.85,30.0,703.5,778.68,564.72
2016,9,12,11,30,862.0,128.0,1.9,30.0,875.0,969.55,688.97
2016,9,12,11,45,562.0,283.5,1.95,30.5,773.5,849.9,606.98
2016,9,12,12,0,262.0,439.0,2.0,31.0,672.0,712.4,507.26
2016,9,12,12,15,565.5,284.0,2.0,31.0,789.5,844.58,604.76
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,958.1,678.44
2016,9,12,12,45,865.5,130.0,2.05,31.0,901.5,942.4,668.01
2016,9,12,13,0,862.0,131.0,2.1,31.0,896.0,923.45,656.88
2016,9,12,13,15,858.5,130.0,2.1,31.0,882.0,899.36,642.03
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,872.27,625.31
2016,9,12,13,45,846.0,130.0,2.15,31.0,845.0,839.68,605.41
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,806.63,585.09
2016,9,12,14,15,828.5,129.0,2.2,31.0,792.5,766.39,559.46
2016,9,12,14,30,820.0,127.0,2.2,31.0,763.0,724.18,532.29
2016,9,12,14,45,576.0,220.0,2.2,31.0,656.5,611.18,450.85
2016,9,12,15,0,332.0,313.0,2.2,31.0,550.0,513.81,378.6
2016,9,12,15,15,545.5,216.0,2.2,30.5,576.5,530.18,394.54
2016,9,12,15,30,759.0,119.0,2.2,30.0,603.0,525.36,392.76
2016,9,12,15,45,734.5,116.0,2.2,30.0,554.0,467.73,348.62
2016,9,12,16,0,710.0,113.0,2.2,30.0,505.0,412.52,305.27
2016,9,12,16,15,681.0,108.0,2.1,29.5,453.5,355.23,259.62
2016,9,12,16,30,652.0,103.0,2.0,29.0,402.0,300.26,214.6
2016,9,12,16,45,609.0,97.0,1.9,29.0,347.5,243.35,167.5
2016,9,12,17,0,566.0,91.0,1.8,29.0,293.0,191.03,124.45
2016,9,12,17,15,508.5,81.5,1.65,28.5,239.0,138.37,83.87
2016,9,12,17,30,451.0,72.0,1.5,28.0,185.0,92.64,52.72
2016,9,12,17,45,359.5,60.0,1.35,27.5,135.0,50.46,31.41
2016,9,12,18,0,268.0,48.0,1.2,27.0,85.0,36.71,24.77
2016,9,12,18,15,155.0,29.5,1.2,26.5,48.5,23.04,10.75
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,10.81,0.0
2016,9,12,18,45,21.0,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,27.37,0.0
2016,9,13,6,45,177.5,32.5,0.9,22.5,56.0,96.73,62.23
2016,9,13,7,0,296.0,50.0,1.0,23.0,95.0,164.98,120.35
2016,9,13,7,15,379.0,62.5,1.2,23.5,145.5,227.29,172.97
2016,9,13,7,30,462.0,75.0,1.4,24.0,196.0,300.82,233.7
2016,9,13,7,45,435.5,96.5,1.6,25.0,232.5,334.41,261.71
2016,9,13,8,0,409.0,118.0,1.8,26.0,269.0,366.21,286.65
2016,9,13,8,15,357.5,150.5,1.75,26.5,298.0,384.09,299.38
2016,9,13,8,30,306.0,183.0,1.7,27.0,327.0,403.14,311.81
2016,9,13,8,45,227.5,217.0,1.7,27.5,331.0,391.7,300.62
2016,9,13,9,0,149.0,251.0,1.7,28.0,335.0,379.92,288.72
2016,9,13,9,15,174.5,274.0,1.6,28.0,380.5,429.18,324.23
2016,9,13,9,30,200.0,297.0,1.5,28.0,426.0,479.71,359.54
2016,9,13,9,45,116.0,291.5,1.45,28.5,368.0,407.81,304.1
2016,9,13,10,0,32.0,286.0,1.4,29.0,310.0,322.1,238.62
2016,9,13,10,15,40.0,312.5,1.3,29.0,343.5,357.31,263.94
2016,9,13,10,30,48.0,339.0,1.2,29.0,377.0,392.62,288.34
2016,9,13,10,45,39.5,336.0,1.15,29.5,368.0,380.98,278.44
2016,9,13,11,0,31.0,333.0,1.1,30.0,359.0,369.09,268.74
2016,9,13,11,15,103.0,384.0,1.1,30.0,473.0,490.93,355.69
2016,9,13,11,30,175.0,435.0,1.1,30.0,587.0,621.49,444.05
2016,9,13,11,45,155.0,440.5,1.1,30.5,577.0,606.16,430.87
2016,9,13,12,0,135.0,446.0,1.1,31.0,567.0,590.1,418.6
2016,9,13,12,15,120.0,444.5,1.15,31.0,551.5,571.04,405.81
2016,9,13,12,30,105.0,443.0,1.2,31.0,536.0,545.27,388.57
2016,9,13,12,45,123.5,444.5,1.25,31.0,554.0,566.44,403.8
2016,9,13,13,0,142.0,446.0,1.3,31.0,572.0,579.98,413.62
2016,9,13,13,15,183.5,437.0,1.4,31.0,597.0,601.99,430.29
2016,9,13,13,30,225.0,428.0,1.5,31.0,622.0,621.39,445.07
2016,9,13,13,45,271.0,406.0,1.6,31.0,633.5,631.91,454.13
2016,9,13,14,0,317.0,384.0,1.7,31.0,645.0,635.04,458.27
2016,9,13,14,15,572.0,250.5,1.75,31.0,700.5,687.39,500.86
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,716.28,525.09
2016,9,13,14,45,551.0,220.5,1.9,31.0,637.5,592.2,436.13
2016,9,13,15,0,275.0,324.0,2.0,31.0,519.0,487.09,358.37
2016,9,13,15,15,203.5,308.0,2.05,31.0,447.5,413.87,306.18
2016,9,13,15,30,132.0,292.0,2.1,31.0,376.0,347.89,258.25
2016,9,13,15,45,416.5,201.5,2.2,31.0,435.5,391.52,291.86
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,404.42,298.57
2016,9,13,16,15,671.5,106.0,2.25,30.5,443.5,347.52,253.02
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,293.01,208.47
2016,9,13,16,45,597.5,95.0,2.2,29.5,338.0,236.44,162.18
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,184.65,119.97
2016,9,13,17,15,494.5,80.0,2.0,28.5,231.0,133.3,80.53
2016,9,13,17,30,436.0,71.0,1.8,28.0,178.0,88.64,50.44
2016,9,13,17,45,344.0,58.5,1.65,27.5,129.0,47.63,30.16
2016,9,13,18,0,252.0,46.0,1.5,27.0,80.0,35.21,23.44
2016,9,13,18,15,126.0,28.0,1.5,26.5,45.0,21.89,9.06
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,26.14,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,94.5,59.88
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,161.46,117.27
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,222.71,168.93
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,295.07,228.5
2016,9,14,7,45,511.5,82.0,1.55,25.5,244.5,358.36,279.68
2016,9,14,8,0,571.0,90.0,1.6,26.0,298.0,426.73,333.04
2016,9,14,8,15,609.0,96.5,1.7,26.5,351.5,485.21,377.37
2016,9,14,8,30,647.0,103.0,1.8,27.0,405.0,545.76,421.83
2016,9,14,8,45,672.0,109.5,1.95,27.5,455.0,598.99,459.86
2016,9,14,9,0,697.0,116.0,2.1,28.0,505.0,652.36,497.06
2016,9,14,9,15,718.0,120.0,2.2,28.0,552.0,699.62,528.81
2016,9,14,9,30,739.0,124.0,2.3,28.0,599.0,743.36,557.78
2016,9,14,9,45,752.0,128.5,2.45,28.5,640.0,782.43,582.51
2016,9,14,10,0,765.0,133.0,2.6,29.0,681.0,819.53,605.7
2016,9,14,10,15,776.5,136.0,2.65,29.0,716.5,851.45,625.86
2016,9,14,10,30,788.0,139.0,2.7,29.0,752.0,880.88,644.36
2016,9,14,10,45,794.5,142.0,2.8,29.5,779.5,902.96,657.08
2016,9,14,11,0,801.0,145.0,2.9,30.0,807.0,922.02,667.9
2016,9,14,11,15,806.5,146.5,2.95,30.0,827.5,935.39,676.09
2016,9,14,11,30,812.0,148.0,3.0,30.0,848.0,945.5,682.32
2016,9,14,11,45,820.5,145.5,3.1,30.5,861.0,950.95,684.67
2016,9,14,12,0,829.0,143.0,3.2,31.0,874.0,953.03,684.99
2016,9,14,12,15,829.5,143.0,3.25,31.0,877.5,946.66,681.02
2016,9,14,12,30,830.0,143.0,3.3,31.0,881.0,936.93,675.05
2016,9,14,12,45,827.0,144.0,3.35,31.5,875.5,921.66,664.25
2016,9,14,13,0,824.0,145.0,3.4,32.0,870.0,903.23,651.52
2016,9,14,13,15,466.0,283.5,3.4,31.5,692.5,706.66,516.99
2016,9,14,13,30,108.0,422.0,3.4,31.0,515.0,510.46,372.19
2016,9,14,13,45,457.0,281.0,3.4,31.0,657.5,665.44,491.98
2016,9,14,14,0,806.0,140.0,3.4,31.0,800.0,786.48,580.09
2016,9,14,14,15,797.5,138.0,3.4,31.0,771.0,747.2,553.29
2016,9,14,14,30,789.0,136.0,3.4,31.0,742.0,706.06,526.06
2016,9,14,14,45,778.0,132.5,3.45,31.0,706.0,660.09,493.8
2016,9,14,15,0,767.0,129.0,3.5,31.0,670.0,612.93,459.92
2016,9,14,15,15,751.0,125.5,3.45,31.0,627.5,561.88,422.11
2016,9,14,15,30,735.0,122.0,3.4,31.0,585.0,509.36,382.33
2016,9,14,15,45,718.5,115.5,3.35,31.0,538.0,454.78,340.02
2016,9,14,16,0,702.0,109.0,3.3,31.0,491.0,400.62,296.83
2016,9,14,16,15,673.0,104.0,3.15,30.5,439.5,343.92,251.13
2016,9,14,16,30,644.0,99.0,3.0,30.0,388.0,289.55,206.21
2016,9,14,16,45,612.0,90.5,2.9,29.5,335.5,233.83,159.85
2016,9,14,17,0,580.0,82.0,2.8,29.0,283.0,181.38,116.4
2016,9,14,17,15,522.0,73.5,2.45,28.5,230.0,129.09,76.15
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,83.75,45.98
2016,9,14,17,45,383.0,52.5,1.8,27.5,128.0,41.71,29.47
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,30.99,19.88
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,15.37,3.83
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,15.36,0.0
2016,9,15,6,45,91.5,33.5,1.25,23.5,45.5,70.16,43.61
2016,9,15,7,0,157.0,57.0,1.5,24.0,80.0,123.0,89.5
2016,9,15,7,15,221.5,79.0,1.4,24.5,127.5,180.49,137.23
2016,9,15,7,30,286.0,101.0,1.3,25.0,175.0,244.91,189.79
2016,9,15,7,45,337.0,118.5,1.2,25.5,226.0,303.89,236.81
2016,9,15,8,0,388.0,136.0,1.1,26.0,277.0,374.32,290.71
2016,9,15,8,15,428.0,149.5,1.1,26.5,328.5,432.11,333.65
2016,9,15,8,30,468.0,163.0,1.1,27.0,380.0,492.68,377.24
2016,9,15,8,45,502.0,172.0,1.1,28.0,429.5,546.52,413.87
2016,9,15,9,0,536.0,181.0,1.1,29.0,479.0,601.78,450.26
2016,9,15,9,15,560.0,189.0,1.2,29.0,525.0,649.24,482.8
2016,9,15,9,30,584.0,197.0,1.3,29.0,571.0,696.58,514.82
2016,9,15,9,45,599.0,205.0,1.45,29.5,611.0,738.98,542.27
2016,9,15,10,0,614.0,213.0,1.6,30.0,651.0,777.12,566.63
2016,9,15,10,15,628.0,218.0,1.7,30.0,686.0,809.57,587.82
2016,9,15,10,30,642.0,223.0,1.8,30.0,721.0,840.08,607.69
2016,9,15,10,45,649.0,228.5,1.95,30.5,748.0,862.45,621.34
2016,9,15,11,0,656.0,234.0,2.1,31.0,775.0,882.26,633.35
2016,9,15,11,15,662.5,236.5,2.15,31.0,794.5,895.81,641.78
2016,9,15,11,30,669.0,239.0,2.2,31.0,814.0,906.6,648.47
2016,9,15,11,45,423.0,342.0,2.3,31.5,708.0,774.52,554.9
2016,9,15,12,0,177.0,445.0,2.4,32.0,602.0,629.02,450.27
2016,9,15,12,15,248.0,434.0,2.45,32.0,653.5,688.36,493.21
2016,9,15,12,30,319.0,423.0,2.5,32.0,705.0,738.17,528.09
2016,9,15,12,45,488.0,338.5,2.55,32.0,768.0,805.93,578.09
2016,9,15,13,0,657.0,254.0,2.6,32.0,831.0,863.1,620.29
2016,9,15,13,15,652.5,252.5,2.6,32.0,817.5,840.35,604.99
2016,9,15,13,30,648.0,251.0,2.6,32.0,804.0,815.37,588.79
2016,9,15,13,45,629.0,255.0,2.6,32.0,780.0,781.69,566.36
2016,9,15,14,0,610.0,259.0,2.6,32.0,756.0,746.94,543.06
2016,9,15,14,15,598.5,254.5,2.6,32.0,727.5,708.94,517.59
2016,9,15,14,30,587.0,250.0,2.6,32.0,699.0,669.29,490.64
2016,9,15,14,45,610.0,223.5,2.65,32.0,669.5,632.5,466.22
2016,9,15,15,0,633.0,197.0,2.7,32.0,640.0,591.42,438.08
2016,9,15,15,15,613.5,191.0,2.7,31.5,598.5,541.68,402.91
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,492.46,367.17
2016,9,15,15,45,574.0,175.5,2.75,31.0,510.5,439.66,327.25
2016,9,15,16,0,554.0,166.0,2.8,31.0,464.0,388.76,287.68
2016,9,15,16,15,521.0,156.0,2.65,30.5,414.0,333.98,244.69
2016,9,15,16,30,488.0,146.0,2.5,30.0,364.0,282.26,203.28
2016,9,15,16,45,455.5,131.5,2.45,30.0,313.0,229.91,160.76
2016,9,15,17,0,423.0,117.0,2.4,30.0,262.0,181.09,121.38
2016,9,15,17,15,365.5,102.0,2.1,29.5,211.0,132.37,84.84
2016,9,15,17,30,308.0,87.0,1.8,29.0,160.0,90.53,56.71
2016,9,15,17,45,240.0,66.5,1.55,28.5,114.0,53.82,39.36
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,37.47,24.93
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,19.32,4.73
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,24.32,0.0
2016,9,16,6,45,176.0,29.5,0.95,23.5,52.0,92.87,57.28
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,160.32,115.9
2016,9,16,7,15,375.5,60.0,0.9,24.5,139.5,222.64,168.08
2016,9,16,7,30,458.0,73.0,0.7,25.0,189.0,296.12,227.57
2016,9,16,7,45,515.0,81.5,0.5,26.0,242.5,358.91,276.11
2016,9,16,8,0,572.0,90.0,0.3,27.0,296.0,426.51,325.37
2016,9,16,8,15,610.5,96.5,0.4,27.5,349.5,485.23,368.57
2016,9,16,8,30,649.0,103.0,0.5,28.0,403.0,546.05,411.93
2016,9,16,8,45,675.5,109.0,0.6,28.5,453.5,599.72,448.97
2016,9,16,9,0,702.0,115.0,0.7,29.0,504.0,653.63,485.23
2016,9,16,9,15,723.0,119.5,0.7,29.5,551.0,701.5,514.24
2016,9,16,9,30,744.0,124.0,0.7,30.0,598.0,748.49,542.04
2016,9,16,9,45,759.5,127.0,0.7,30.5,640.0,785.34,562.75
2016,9,16,10,0,775.0,130.0,0.7,31.0,682.0,823.04,583.78
2016,9,16,10,15,483.0,253.5,0.7,31.0,603.0,714.78,509.17
2016,9,16,10,30,191.0,377.0,0.7,31.0,524.0,573.28,408.11
2016,9,16,10,45,220.5,388.0,0.7,31.5,564.5,614.01,435.67
2016,9,16,11,0,250.0,399.0,0.7,32.0,605.0,663.39,466.43
2016,9,16,11,15,184.0,412.0,0.7,32.0,565.5,606.28,426.55
2016,9,16,11,30,118.0,425.0,0.7,32.0,526.0,555.99,391.56
2016,9,16,11,45,488.5,275.5,0.75,32.5,702.5,767.32,540.07
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,955.35,656.07
2016,9,16,12,15,860.0,126.0,0.85,33.0,882.5,949.47,650.78
2016,9,16,12,30,861.0,126.0,0.9,33.0,886.0,940.15,646.12
2016,9,16,12,45,859.5,126.0,1.0,33.0,881.0,925.11,638.93
2016,9,16,13,0,858.0,126.0,1.1,33.0,876.0,906.79,629.71
2016,9,16,13,15,854.5,125.0,1.15,33.0,862.0,882.51,616.02
2016,9,16,13,30,851.0,124.0,1.2,33.0,848.0,855.24,600.45
2016,9,16,13,45,847.0,122.0,1.25,33.0,826.5,823.72,582.08
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,789.53,561.85
2016,9,16,14,15,835.0,118.5,1.4,33.0,775.5,750.3,538.59
2016,9,16,14,30,827.0,117.0,1.5,33.0,746.0,709.76,514.05
2016,9,16,14,45,810.5,117.0,1.6,33.0,708.0,661.97,482.98
2016,9,16,15,0,794.0,117.0,1.7,33.0,670.0,613.34,449.73
2016,9,16,15,15,778.0,114.0,1.75,33.0,627.0,561.53,412.99
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,509.44,374.89
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.5,454.01,333.17
2016,9,16,16,0,722.0,102.0,1.9,33.0,489.0,397.63,289.42
2016,9,16,16,15,693.0,97.0,1.85,32.5,437.0,339.96,243.81
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,284.61,198.8
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,227.92,152.17
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,175.38,109.44
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,123.44,70.74
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,78.66,42.34
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,37.64,25.73
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,29.73,18.43
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,14.71,0.62
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,29.78,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,99.64,60.43
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,170.99,123.49
2016,9,17,7,15,421.0,53.5,1.85,24.5,141.5,234.5,177.53
2016,9,17,7,30,505.0,64.0,1.7,25.0,192.0,306.84,237.45
2016,9,17,7,45,557.0,72.5,1.55,26.0,245.5,369.4,287.5
2016,9,17,8,0,609.0,81.0,1.4,27.0,299.0,436.27,338.4
2016,9,17,8,15,646.5,86.5,1.15,27.5,352.5,494.93,381.0
2016,9,17,8,30,684.0,92.0,0.9,28.0,406.0,555.53,422.55
2016,9,17,8,45,707.0,98.0,0.65,29.0,456.5,608.27,455.02
2016,9,17,9,0,730.0,104.0,0.4,30.0,507.0,660.87,484.49
2016,9,17,9,15,750.0,108.0,0.45,30.5,554.0,706.2,511.91
2016,9,17,9,30,770.0,112.0,0.5,31.0,601.0,752.72,539.71
2016,9,17,9,45,519.0,219.0,0.55,31.5,559.0,683.07,489.37
2016,9,17,10,0,268.0,326.0,0.6,32.0,517.0,587.71,419.33
2016,9,17,10,15,192.5,349.0,0.7,32.0,489.5,541.8,387.85
2016,9,17,10,30,117.0,372.0,0.8,32.0,462.0,500.46,358.07
2016,9,17,10,45,468.5,253.5,0.9,32.5,634.5,716.89,512.14
2016,9,17,11,0,820.0,135.0,1.0,33.0,807.0,925.25,643.97
2016,9,17,11,15,825.5,136.5,1.05,33.0,827.0,938.58,649.59
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,948.59,655.75
2016,9,17,11,45,831.5,140.5,1.15,33.0,858.5,951.48,657.76
2016,9,17,12,0,832.0,143.0,1.2,33.0,870.0,950.91,657.87
2016,9,17,12,15,833.0,143.0,1.2,33.0,873.0,944.75,653.97
2016,9,17,12,30,834.0,143.0,1.2,33.0,876.0,935.2,648.18
2016,9,17,12,45,833.0,142.5,1.3,33.5,871.0,919.93,639.18
2016,9,17,13,0,832.0,142.0,1.4,34.0,866.0,901.44,628.2
2016,9,17,13,15,828.0,141.0,1.45,34.0,852.0,876.67,613.96
2016,9,17,13,30,824.0,140.0,1.5,34.0,838.0,849.02,597.88
2016,9,17,13,45,818.5,138.5,1.55,34.0,816.0,816.9,578.87
2016,9,17,14,0,813.0,137.0,1.6,34.0,794.0,782.29,558.1
2016,9,17,14,15,409.0,161.5,1.6,33.5,492.5,472.26,347.66
2016,9,17,14,30,5.0,186.0,1.6,33.0,191.0,183.6,133.04
2016,9,17,14,45,374.0,163.0,1.65,33.0,423.0,411.61,307.94
2016,9,17,15,0,743.0,140.0,1.7,33.0,655.0,600.85,442.19
2016,9,17,15,15,725.5,136.0,1.7,33.0,612.0,549.23,403.58
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,497.63,365.74
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,442.8,324.65
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,389.14,283.14
2016,9,17,16,15,630.5,115.5,1.75,32.5,422.5,332.51,238.71
2016,9,17,16,30,599.0,109.0,1.7,32.0,371.0,278.62,195.34
2016,9,17,16,45,557.0,101.0,1.65,32.0,318.0,223.85,150.84
2016,9,17,17,0,515.0,93.0,1.6,32.0,265.0,173.67,110.62
2016,9,17,17,15,453.0,82.0,1.45,31.0,212.5,122.66,73.13
2016,9,17,17,30,391.0,71.0,1.3,30.0,160.0,79.29,45.63
2016,9,17,17,45,302.0,56.0,1.2,29.5,112.5,42.06,29.34
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,31.7,19.86
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,16.04,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,18.41,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,83.78,49.91
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,146.93,105.92
2016,9,18,7,15,324.5,64.5,2.0,25.0,132.5,208.14,157.59
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,278.58,216.16
2016,9,18,7,45,466.5,89.0,2.0,25.5,234.0,340.05,266.24
2016,9,18,8,0,525.0,99.0,2.0,26.0,287.0,409.78,320.94
2016,9,18,8,15,565.5,107.0,2.0,26.5,339.5,469.04,365.93
2016,9,18,8,30,606.0,115.0,2.0,27.0,392.0,530.63,411.13
2016,9,18,8,45,635.0,121.0,2.0,27.5,442.5,584.06,448.93
2016,9,18,9,0,664.0,127.0,2.0,28.0,493.0,638.01,485.99
2016,9,18,9,15,686.0,132.0,1.9,28.5,539.5,685.62,516.67
2016,9,18,9,30,708.0,137.0,1.8,29.0,586.0,732.51,545.24
2016,9,18,9,45,722.5,142.0,1.75,29.5,626.5,772.1,568.58
2016,9,18,10,0,737.0,147.0,1.7,30.0,667.0,809.89,590.34
2016,9,18,10,15,749.0,150.0,1.6,30.0,702.0,841.19,608.22
2016,9,18,10,30,761.0,153.0,1.5,30.0,737.0,866.78,622.2
2016,9,18,10,45,769.0,155.5,1.4,30.5,764.5,888.89,632.58
2016,9,18,11,0,777.0,158.0,1.3,31.0,792.0,908.11,641.0
2016,9,18,11,15,783.0,159.5,1.15,31.0,812.0,921.34,646.14
2016,9,18,11,30,789.0,161.0,1.0,31.0,832.0,931.41,649.23
2016,9,18,11,45,825.5,141.0,0.85,31.5,851.5,944.63,652.81
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,949.43,651.07
2016,9,18,12,15,652.5,242.0,0.6,32.0,811.5,878.66,606.03
2016,9,18,12,30,443.0,363.0,0.5,32.0,752.0,795.7,547.61
2016,9,18,12,45,405.0,379.0,0.4,32.0,732.5,762.53,525.53
2016,9,18,13,0,367.0,395.0,0.3,32.0,713.0,734.37,505.82
2016,9,18,13,15,438.0,360.5,0.35,32.0,734.0,754.52,521.58
2016,9,18,13,30,509.0,326.0,0.4,32.0,755.0,765.96,531.29
2016,9,18,13,45,678.5,220.0,0.45,32.5,776.0,782.78,546.44
2016,9,18,14,0,848.0,114.0,0.5,33.0,797.0,782.72,547.48
2016,9,18,14,15,664.5,197.5,0.55,33.0,720.0,697.79,493.15
2016,9,18,14,30,481.0,281.0,0.6,33.0,643.0,619.08,439.34
2016,9,18,14,45,639.5,196.5,0.7,33.0,652.5,620.61,445.31
2016,9,18,15,0,798.0,112.0,0.8,33.0,662.0,605.88,438.51
2016,9,18,15,15,660.0,155.5,0.85,32.5,590.5,528.33,384.25
2016,9,18,15,30,522.0,199.0,0.9,32.0,519.0,461.6,336.88
2016,9,18,15,45,623.0,149.0,0.95,32.0,499.5,432.51,315.59
2016,9,18,16,0,724.0,99.0,1.0,32.0,480.0,390.66,282.65
2016,9,18,16,15,694.5,94.0,1.0,31.5,428.0,332.85,237.25
2016,9,18,16,30,665.0,89.0,1.0,31.0,376.0,277.42,192.47
2016,9,18,16,45,625.0,82.5,1.0,31.0,322.5,220.8,146.17
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,168.39,103.85
2016,9,18,17,15,523.5,68.0,0.95,30.5,215.5,116.63,65.67
2016,9,18,17,30,462.0,60.0,0.9,30.0,162.0,72.27,38.43
2016,9,18,17,45,367.5,48.0,0.85,29.5,114.0,35.98,24.26
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,27.71,16.5
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,14.04,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,21.75,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,92.34,53.62
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,166.98,119.83
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,231.69,174.83
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,305.73,236.45
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,370.47,289.01
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,440.53,343.65
