Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,818.04,632.59
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,855.69,656.32
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,887.04,675.36
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,915.37,692.22
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,937.14,704.53
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,955.49,714.56
2016,9,29,11,15,934.0,94.5,4.4,25.0,841.0,967.41,721.74
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,975.64,726.6
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,977.52,726.2
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,975.58,723.42
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,967.71,718.01
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,956.1,710.24
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,939.45,697.84
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,919.21,683.18
2016,9,29,13,15,936.0,98.0,4.45,27.0,859.0,892.75,665.53
2016,9,29,13,30,933.0,97.0,4.4,27.0,844.0,863.02,645.7
2016,9,29,13,45,928.5,95.5,4.4,27.0,820.5,828.46,622.75
2016,9,29,14,0,924.0,94.0,4.4,27.0,797.0,791.03,597.7
2016,9,29,14,15,916.0,92.5,4.35,26.5,765.0,748.4,569.8
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,703.53,539.98
2016,9,29,14,45,894.5,90.0,4.25,26.0,693.5,653.7,502.84
2016,9,29,15,0,881.0,89.0,4.2,26.0,654.0,602.58,463.84
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.0,547.92,421.95
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,491.7,377.57
2016,9,29,15,45,830.0,80.5,3.95,25.0,513.5,433.12,329.36
2016,9,29,16,0,810.0,77.0,3.9,25.0,463.0,375.16,280.26
2016,9,29,16,15,779.0,73.0,3.55,24.5,408.5,314.15,228.1
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,255.63,177.22
2016,9,29,16,45,703.0,63.5,2.9,23.5,297.5,195.75,126.2
2016,9,29,17,0,658.0,58.0,2.6,23.0,241.0,138.58,79.77
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.5,84.44,42.45
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,38.98,21.35
2016,9,29,17,45,386.0,31.5,1.85,20.5,82.5,23.81,14.14
2016,9,29,18,0,259.0,20.0,1.6,20.0,35.0,15.86,0.0
2016,9,29,18,15,129.5,10.0,1.6,19.5,17.5,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,79.09,18.15
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,178.02,128.87
2016,9,30,7,15,497.0,42.5,2.2,14.5,131.5,246.49,191.1
2016,9,30,7,30,592.0,52.0,2.2,15.0,184.0,325.0,259.69
2016,9,30,7,45,649.0,58.0,2.25,15.5,240.5,390.45,316.33
2016,9,30,8,0,706.0,64.0,2.3,16.0,297.0,458.54,372.96
2016,9,30,8,15,743.0,69.0,2.1,16.5,352.5,520.04,421.42
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,583.07,468.7
2016,9,30,8,45,806.0,77.5,1.7,18.0,461.0,638.12,506.84
2016,9,30,9,0,832.0,81.0,1.5,19.0,514.0,692.92,541.27
2016,9,30,9,15,850.0,84.0,1.5,19.5,562.0,740.54,571.72
2016,9,30,9,30,868.0,87.0,1.5,20.0,610.0,781.98,597.33
2016,9,30,9,45,881.0,89.5,1.5,20.5,652.0,821.41,621.17
2016,9,30,10,0,894.0,92.0,1.5,21.0,694.0,858.43,643.06
2016,9,30,10,15,903.5,93.5,1.45,21.0,729.0,888.66,660.8
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,915.86,676.47
2016,9,30,10,45,919.0,97.0,1.35,21.5,791.5,937.24,686.99
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,955.15,695.27
2016,9,30,11,15,929.5,99.5,1.25,22.0,838.5,966.45,700.72
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,974.07,703.98
2016,9,30,11,45,938.0,99.5,1.15,22.5,869.0,976.39,702.7
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,974.92,699.23
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,966.51,693.83
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,954.35,686.28
2016,9,30,12,45,941.0,98.5,1.15,23.5,877.0,937.09,675.19
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,916.24,661.92
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,888.87,645.03
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,858.28,626.1
2016,9,30,13,45,926.5,94.5,1.3,24.5,814.0,822.93,604.08
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,784.79,579.92
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,741.89,552.82
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,696.82,523.73
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.5,647.43,488.92
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,596.6,451.98
2016,9,30,15,15,865.0,83.5,1.6,24.5,601.5,541.72,411.42
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,486.39,368.99
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,426.44,320.92
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,368.3,272.64
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,307.58,221.51
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,249.36,171.47
2016,9,30,16,45,700.0,61.0,1.3,23.0,291.0,190.29,121.33
2016,9,30,17,0,655.0,56.0,1.2,23.0,235.0,136.04,77.59
2016,9,30,17,15,582.0,48.5,1.1,22.0,180.0,80.3,39.61
2016,9,30,17,30,509.0,41.0,1.0,21.0,125.0,35.31,19.66
2016,9,30,17,45,380.0,30.0,0.95,20.5,78.5,22.66,13.06
2016,9,30,18,0,251.0,19.0,0.9,20.0,32.0,15.12,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.0,9.34,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,3.5,18.5,0.45,16.5,19.0,19.18,0.0
2016,10,1,7,0,7.0,37.0,0.4,17.0,38.0,40.28,26.57
2016,10,1,7,15,22.0,59.0,0.4,17.5,63.5,72.22,53.93
2016,10,1,7,30,37.0,81.0,0.4,18.0,89.0,102.93,79.91
2016,10,1,7,45,45.5,104.0,0.45,18.5,117.0,133.06,104.96
2016,10,1,8,0,54.0,127.0,0.5,19.0,145.0,163.82,129.89
2016,10,1,8,15,57.0,150.0,0.5,19.5,172.0,192.04,152.0
2016,10,1,8,30,60.0,173.0,0.5,20.0,199.0,220.35,173.59
2016,10,1,8,45,163.5,195.5,0.5,20.5,278.0,322.8,253.68
2016,10,1,9,0,267.0,218.0,0.5,21.0,357.0,434.52,336.88
2016,10,1,9,15,231.5,246.0,0.65,21.5,374.0,439.59,338.26
2016,10,1,9,30,196.0,274.0,0.8,22.0,391.0,449.34,343.68
2016,10,1,9,45,109.5,263.0,0.95,22.5,329.5,371.0,283.62
2016,10,1,10,0,23.0,252.0,1.1,23.0,268.0,270.98,206.24
2016,10,1,10,15,32.5,280.0,1.1,23.5,304.0,317.08,240.54
2016,10,1,10,30,42.0,308.0,1.1,24.0,340.0,355.11,267.57
2016,10,1,10,45,193.0,330.0,1.1,24.5,479.0,522.62,391.25
2016,10,1,11,0,344.0,352.0,1.1,25.0,618.0,693.27,509.03
2016,10,1,11,15,366.5,353.5,1.05,25.0,644.0,716.31,522.15
2016,10,1,11,30,389.0,355.0,1.0,25.0,670.0,738.06,535.84
2016,10,1,11,45,372.5,366.5,1.0,25.5,671.5,732.91,530.22
2016,10,1,12,0,356.0,378.0,1.0,26.0,673.0,726.08,523.89
2016,10,1,12,15,339.0,384.5,0.95,26.0,665.5,712.09,513.51
2016,10,1,12,30,322.0,391.0,0.9,26.0,658.0,696.92,502.48
2016,10,1,12,45,226.5,399.0,0.9,26.0,586.0,607.2,440.42
2016,10,1,13,0,131.0,407.0,0.9,26.0,514.0,526.47,383.6
2016,10,1,13,15,139.0,399.5,0.9,26.0,511.5,520.07,380.35
2016,10,1,13,30,147.0,392.0,0.9,26.0,509.0,512.8,375.86
2016,10,1,13,45,510.5,247.0,0.95,26.0,634.5,651.48,481.53
2016,10,1,14,0,874.0,102.0,1.0,26.0,760.0,755.94,556.02
2016,10,1,14,15,555.5,215.0,1.1,26.0,627.0,609.97,453.0
2016,10,1,14,30,237.0,328.0,1.2,26.0,494.0,479.13,356.64
2016,10,1,14,45,144.5,298.5,1.3,26.0,398.0,380.67,286.07
2016,10,1,15,0,52.0,269.0,1.4,26.0,302.0,289.5,218.57
2016,10,1,15,15,146.0,256.5,1.45,25.5,339.5,323.51,246.19
2016,10,1,15,30,240.0,244.0,1.5,25.0,377.0,346.68,264.0
2016,10,1,15,45,166.0,221.5,1.55,25.0,309.5,279.68,213.07
2016,10,1,16,0,92.0,199.0,1.6,25.0,242.0,221.23,168.83
2016,10,1,16,15,86.0,176.0,1.55,24.5,212.5,191.33,145.88
2016,10,1,16,30,80.0,153.0,1.5,24.0,183.0,162.17,123.04
2016,10,1,16,45,72.5,128.5,1.45,24.0,152.5,132.23,99.13
2016,10,1,17,0,65.0,104.0,1.4,24.0,122.0,103.39,76.05
2016,10,1,17,15,50.5,80.5,1.25,23.0,92.5,76.08,54.9
2016,10,1,17,30,36.0,57.0,1.1,22.0,63.0,50.98,37.79
2016,10,1,17,45,18.0,35.5,1.0,21.0,38.5,32.28,20.65
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,13.51,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.88,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,131.5,19.0,0.6,15.5,33.5,62.2,2.51
2016,10,2,7,0,263.0,38.0,0.6,16.0,67.0,138.95,98.92
2016,10,2,7,15,357.0,52.5,0.55,16.5,116.5,203.68,155.64
2016,10,2,7,30,451.0,67.0,0.5,17.0,166.0,280.14,219.86
2016,10,2,7,45,512.5,77.5,0.5,18.0,220.0,345.59,273.45
2016,10,2,8,0,574.0,88.0,0.5,19.0,274.0,416.18,328.67
2016,10,2,8,15,617.0,95.5,0.6,20.0,328.0,477.48,375.26
2016,10,2,8,30,660.0,103.0,0.7,21.0,382.0,541.12,421.84
2016,10,2,8,45,689.0,109.5,0.8,22.0,433.5,596.21,460.57
2016,10,2,9,0,718.0,116.0,0.9,23.0,485.0,651.6,498.29
2016,10,2,9,15,741.0,120.5,1.0,23.5,533.0,700.17,530.78
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,747.85,561.38
2016,10,2,9,45,778.0,129.5,1.2,24.5,622.5,787.0,585.83
2016,10,2,10,0,792.0,134.0,1.3,25.0,664.0,820.94,606.65
2016,10,2,10,15,804.5,137.0,1.35,25.0,699.0,852.8,626.63
2016,10,2,10,30,817.0,140.0,1.4,25.0,734.0,882.03,644.87
2016,10,2,10,45,824.0,143.0,1.45,25.5,761.0,903.5,656.84
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,921.82,666.87
2016,10,2,11,15,836.5,147.5,1.55,26.0,807.5,933.87,674.33
2016,10,2,11,30,842.0,149.0,1.6,26.0,827.0,942.54,679.82
2016,10,2,11,45,882.0,128.0,1.65,26.5,846.5,950.25,683.52
2016,10,2,12,0,922.0,107.0,1.7,27.0,866.0,960.02,688.65
2016,10,2,12,15,922.5,107.0,1.7,27.0,867.5,952.02,683.34
2016,10,2,12,30,923.0,107.0,1.7,27.0,869.0,940.35,676.01
2016,10,2,12,45,921.5,106.5,1.75,27.5,862.0,922.78,664.33
2016,10,2,13,0,920.0,106.0,1.8,28.0,855.0,901.72,650.54
2016,10,2,13,15,916.0,105.5,1.8,28.0,839.0,875.18,634.02
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,845.5,615.47
2016,10,2,13,45,905.5,104.0,1.85,28.0,798.5,810.38,593.74
2016,10,2,14,0,899.0,103.0,1.9,28.0,774.0,772.59,570.04
2016,10,2,14,15,889.5,101.0,1.9,28.0,742.0,729.22,541.91
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,683.84,511.28
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.5,633.14,475.26
2016,10,2,15,0,840.0,101.0,2.0,28.0,629.0,581.65,437.65
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.5,526.84,397.17
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,471.93,355.16
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,413.75,308.64
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,356.74,261.62
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,295.35,210.61
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,238.45,162.44
2016,10,2,16,45,636.5,70.5,1.55,25.5,274.0,180.48,114.55
2016,10,2,17,0,586.0,64.0,1.4,25.0,219.0,128.05,73.56
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.5,76.85,40.01
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,35.24,24.27
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.5,24.17,13.75
2016,10,2,18,0,164.0,17.0,1.0,21.0,25.0,13.6,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,58.93,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,131.73,92.56
2016,10,3,7,15,336.0,52.5,0.6,18.5,112.5,195.7,148.33
2016,10,3,7,30,432.0,67.0,0.7,19.0,161.0,270.35,211.08
2016,10,3,7,45,494.5,77.0,0.8,20.0,214.0,335.82,265.01
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,405.36,320.11
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,465.99,367.9
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,529.06,416.15
2016,10,3,8,45,681.0,105.5,1.65,23.0,425.0,585.3,457.3
2016,10,3,9,0,718.0,109.0,1.9,24.0,477.0,642.49,498.01
2016,10,3,9,15,740.5,113.5,1.95,24.5,524.0,690.56,530.17
2016,10,3,9,30,763.0,118.0,2.0,25.0,571.0,737.72,560.56
2016,10,3,9,45,779.0,121.5,2.05,25.5,612.0,774.45,583.28
2016,10,3,10,0,795.0,125.0,2.1,26.0,653.0,812.06,606.43
2016,10,3,10,15,807.0,127.5,2.15,26.0,687.5,842.92,626.02
2016,10,3,10,30,819.0,130.0,2.2,26.0,722.0,871.14,643.87
2016,10,3,10,45,580.5,239.5,2.3,26.5,667.0,788.12,584.39
2016,10,3,11,0,342.0,349.0,2.4,27.0,612.0,686.86,507.61
2016,10,3,11,15,372.0,347.5,2.45,27.0,640.0,713.32,527.05
2016,10,3,11,30,402.0,346.0,2.5,27.0,668.0,738.6,544.69
2016,10,3,11,45,402.0,350.5,2.55,27.5,676.5,741.21,545.06
2016,10,3,12,0,402.0,355.0,2.6,28.0,685.0,742.06,544.46
2016,10,3,12,15,626.5,247.0,2.65,28.0,761.5,835.75,614.45
2016,10,3,12,30,851.0,139.0,2.7,28.0,838.0,911.29,665.51
2016,10,3,12,45,851.0,137.5,2.75,28.5,831.5,894.52,653.04
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,874.46,639.28
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,847.97,622.26
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,818.62,603.35
2016,10,3,13,45,836.0,131.5,2.85,29.0,770.5,783.86,581.02
2016,10,3,14,0,830.0,129.0,2.9,29.0,747.0,746.66,556.87
2016,10,3,14,15,820.0,127.0,2.9,29.0,715.0,704.91,528.72
2016,10,3,14,30,810.0,125.0,2.9,29.0,683.0,661.42,497.74
2016,10,3,14,45,794.5,122.5,2.95,29.0,644.5,612.55,462.39
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,562.92,425.57
2016,10,3,15,15,759.5,116.0,2.95,28.5,561.5,508.34,384.67
2016,10,3,15,30,740.0,112.0,2.9,28.0,517.0,454.66,343.14
2016,10,3,15,45,712.5,107.5,2.9,28.0,467.0,397.7,297.37
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,342.44,251.75
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,284.91,203.93
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,230.8,158.43
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,175.17,112.8
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,125.55,74.48
2016,10,3,17,15,425.5,62.0,1.8,26.0,153.5,77.28,43.13
2016,10,3,17,30,346.0,50.0,1.6,25.0,102.0,37.93,26.22
2016,10,3,17,45,226.0,33.0,1.45,24.0,61.0,25.62,14.42
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,15.73,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.5,2.45,20.5,28.5,45.75,0.0
2016,10,4,7,0,148.0,41.0,2.7,21.0,57.0,101.97,70.41
2016,10,4,7,15,240.0,59.0,2.85,21.5,102.5,168.11,126.98
2016,10,4,7,30,332.0,77.0,3.0,22.0,148.0,239.56,187.12
2016,10,4,7,45,418.0,85.0,3.15,22.5,201.0,306.04,242.83
2016,10,4,8,0,504.0,93.0,3.3,23.0,254.0,380.74,303.82
2016,10,4,8,15,421.0,124.5,3.45,23.5,276.0,392.83,313.22
2016,10,4,8,30,338.0,156.0,3.6,24.0,298.0,387.78,308.22
2016,10,4,8,45,321.0,182.5,3.8,24.5,331.0,419.91,331.91
2016,10,4,9,0,304.0,209.0,4.0,25.0,364.0,449.47,352.82
2016,10,4,9,15,171.0,224.0,4.05,25.0,312.5,369.16,288.37
2016,10,4,9,30,38.0,239.0,4.1,25.0,261.0,278.62,214.83
2016,10,4,9,45,131.0,274.0,4.15,25.5,359.0,400.47,309.31
2016,10,4,10,0,224.0,309.0,4.2,26.0,457.0,518.56,397.51
2016,10,4,10,15,241.0,324.0,4.15,26.0,491.0,553.01,421.7
2016,10,4,10,30,258.0,339.0,4.1,26.0,525.0,596.25,452.16
2016,10,4,10,45,245.0,355.5,4.1,26.0,537.5,595.87,450.64
2016,10,4,11,0,232.0,372.0,4.1,26.0,550.0,603.05,454.64
2016,10,4,11,15,205.5,385.0,4.05,26.0,545.5,592.83,445.79
2016,10,4,11,30,179.0,398.0,4.0,26.0,541.0,581.33,436.16
2016,10,4,11,45,505.5,265.5,4.0,26.5,676.0,752.78,566.89
2016,10,4,12,0,832.0,133.0,4.0,27.0,811.0,905.54,673.21
2016,10,4,12,15,564.0,263.0,3.95,27.0,723.0,792.25,591.58
2016,10,4,12,30,296.0,393.0,3.9,27.0,635.0,673.51,500.78
2016,10,4,12,45,562.0,262.5,3.85,27.5,717.5,769.34,575.41
2016,10,4,13,0,828.0,132.0,3.8,28.0,800.0,848.14,630.92
2016,10,4,13,15,823.5,131.0,3.7,28.0,784.5,822.2,612.62
2016,10,4,13,30,819.0,130.0,3.6,28.0,769.0,793.47,593.16
2016,10,4,13,45,815.0,127.0,3.5,28.0,746.0,760.46,570.75
2016,10,4,14,0,811.0,124.0,3.4,28.0,723.0,724.96,546.57
2016,10,4,14,15,800.5,121.5,3.3,28.0,692.0,683.11,517.38
2016,10,4,14,30,790.0,119.0,3.2,28.0,661.0,639.64,485.59
2016,10,4,14,45,775.5,116.5,3.1,28.5,623.0,592.32,449.5
2016,10,4,15,0,761.0,114.0,3.0,29.0,585.0,544.21,412.21
2016,10,4,15,15,741.5,110.5,2.9,29.0,541.5,492.02,371.96
2016,10,4,15,30,722.0,107.0,2.8,29.0,498.0,438.93,330.05
2016,10,4,15,45,696.0,102.0,2.75,29.0,449.5,383.2,285.22
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,329.04,240.49
2016,10,4,16,15,633.0,91.0,2.4,28.5,349.5,272.53,193.59
2016,10,4,16,30,596.0,85.0,2.1,28.0,298.0,219.46,149.1
2016,10,4,16,45,542.0,77.0,1.85,28.0,246.0,165.22,104.92
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,117.09,68.17
2016,10,4,17,15,404.5,58.0,1.45,27.0,144.0,70.82,38.84
2016,10,4,17,30,321.0,47.0,1.3,26.0,94.0,35.63,24.12
2016,10,4,17,45,197.5,30.5,1.2,25.5,55.5,23.65,12.4
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,13.76,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.5,19.0,1.95,21.5,29.0,52.83,0.0
2016,10,5,7,0,197.0,38.0,2.2,22.0,58.0,118.4,81.12
2016,10,5,7,15,297.0,53.0,2.35,22.5,105.0,181.58,136.08
2016,10,5,7,30,397.0,68.0,2.5,23.0,152.0,255.97,198.6
2016,10,5,7,45,470.5,76.5,2.7,24.0,205.0,322.58,253.89
2016,10,5,8,0,544.0,85.0,2.9,25.0,258.0,394.79,311.9
2016,10,5,8,15,588.5,92.5,2.9,25.5,310.5,455.12,359.24
2016,10,5,8,30,633.0,100.0,2.9,26.0,363.0,518.0,406.9
2016,10,5,8,45,673.5,102.5,2.9,26.5,414.5,574.7,448.57
2016,10,5,9,0,714.0,105.0,2.9,27.0,466.0,632.62,489.92
2016,10,5,9,15,736.0,109.0,2.85,27.5,512.0,679.39,521.04
2016,10,5,9,30,758.0,113.0,2.8,28.0,558.0,722.56,548.42
2016,10,5,9,45,777.0,115.0,2.75,28.5,599.0,762.55,573.1
2016,10,5,10,0,796.0,117.0,2.7,29.0,640.0,800.74,596.14
2016,10,5,10,15,807.5,119.0,2.65,29.5,674.0,830.46,613.14
2016,10,5,10,30,819.0,121.0,2.6,30.0,708.0,857.51,628.25
2016,10,5,10,45,828.5,122.0,2.55,30.5,735.0,878.85,639.48
2016,10,5,11,0,838.0,123.0,2.5,31.0,762.0,897.11,648.71
2016,10,5,11,15,843.0,124.0,2.45,31.0,780.5,908.07,654.56
2016,10,5,11,30,848.0,125.0,2.4,31.0,799.0,910.36,654.98
2016,10,5,11,45,862.0,119.5,2.4,31.5,811.5,915.96,656.84
2016,10,5,12,0,876.0,114.0,2.4,32.0,824.0,918.06,656.55
2016,10,5,12,15,876.0,114.0,2.4,32.0,825.5,909.75,651.08
2016,10,5,12,30,876.0,114.0,2.4,32.0,827.0,897.97,643.59
2016,10,5,12,45,875.0,113.0,2.4,32.0,820.0,880.86,632.8
2016,10,5,13,0,874.0,112.0,2.4,32.0,813.0,860.45,619.98
2016,10,5,13,15,869.5,111.0,2.4,32.0,797.0,833.92,603.23
2016,10,5,13,30,865.0,110.0,2.4,32.0,781.0,804.47,584.57
2016,10,5,13,45,859.0,108.0,2.45,32.5,757.0,770.07,561.74
2016,10,5,14,0,853.0,106.0,2.5,33.0,733.0,733.15,537.15
2016,10,5,14,15,843.5,104.5,2.55,32.5,701.5,691.99,511.6
2016,10,5,14,30,834.0,103.0,2.6,32.0,670.0,649.56,483.14
2016,10,5,14,45,821.5,100.0,2.65,32.0,632.0,601.16,448.49
2016,10,5,15,0,809.0,97.0,2.7,32.0,594.0,551.67,412.1
2016,10,5,15,15,790.5,94.0,2.7,32.0,549.5,498.29,371.67
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,444.95,330.09
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.5,388.53,285.13
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,333.41,239.9
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.5,274.06,191.0
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,219.31,145.27
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,163.28,100.0
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,112.99,62.05
2016,10,5,17,15,464.0,50.0,1.85,29.0,146.0,65.16,32.68
2016,10,5,17,30,380.0,41.0,1.7,28.0,95.0,31.06,20.05
2016,10,5,17,45,241.0,27.0,1.55,27.0,55.5,21.1,9.91
2016,10,5,18,0,102.0,13.0,1.4,26.0,16.0,12.78,0.0
2016,10,5,18,15,51.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,29.0,53.63,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,58.0,121.7,82.29
2016,10,6,7,15,319.0,49.5,2.05,23.5,105.0,185.07,137.7
2016,10,6,7,30,422.0,63.0,2.2,24.0,152.0,261.5,201.64
2016,10,6,7,45,512.5,67.5,2.4,24.5,207.0,332.01,260.33
2016,10,6,8,0,603.0,72.0,2.6,25.0,262.0,410.3,323.62
2016,10,6,8,15,646.0,78.0,2.6,25.5,315.0,470.6,370.86
2016,10,6,8,30,689.0,84.0,2.6,26.0,368.0,533.25,418.19
2016,10,6,8,45,727.0,85.5,2.65,26.5,420.0,587.07,457.79
2016,10,6,9,0,765.0,87.0,2.7,27.0,472.0,644.2,498.17
2016,10,6,9,15,786.0,90.5,2.7,27.5,519.0,691.5,529.03
2016,10,6,9,30,807.0,94.0,2.7,28.0,566.0,737.61,558.49
2016,10,6,9,45,828.0,94.0,2.7,28.5,608.0,778.26,583.66
2016,10,6,10,0,849.0,94.0,2.7,29.0,650.0,812.18,603.92
2016,10,6,10,15,860.0,95.5,2.7,29.0,684.5,842.02,622.52
2016,10,6,10,30,871.0,97.0,2.7,29.0,719.0,869.06,639.21
2016,10,6,10,45,592.0,224.0,2.7,29.5,654.0,780.45,575.76
2016,10,6,11,0,313.0,351.0,2.7,30.0,589.0,660.9,484.86
2016,10,6,11,15,609.5,223.5,2.75,30.5,700.5,804.49,590.74
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,929.65,671.72
2016,10,6,11,45,592.5,243.0,2.85,31.5,714.0,807.71,587.46
2016,10,6,12,0,279.0,390.0,2.9,32.0,616.0,664.94,481.51
2016,10,6,12,15,229.0,398.0,2.9,32.0,583.5,616.63,447.99
2016,10,6,12,30,179.0,406.0,2.9,32.0,551.0,575.88,418.67
2016,10,6,12,45,545.5,249.5,2.95,32.0,686.0,738.35,541.36
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,870.11,631.75
2016,10,6,13,15,596.0,230.0,2.95,32.0,702.0,733.04,536.87
2016,10,6,13,30,280.0,367.0,2.9,32.0,583.0,595.67,434.94
2016,10,6,13,45,586.0,228.0,2.9,32.0,662.0,683.43,504.36
2016,10,6,14,0,892.0,89.0,2.9,32.0,741.0,741.46,547.82
2016,10,6,14,15,883.0,87.5,2.9,32.0,709.0,699.26,519.37
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,655.05,488.82
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,603.88,451.57
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,552.28,413.13
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.5,498.74,373.14
2016,10,6,15,30,787.0,87.0,2.9,31.0,506.0,445.21,331.76
2016,10,6,15,45,760.0,83.5,2.9,31.0,456.0,387.57,285.44
2016,10,6,16,0,733.0,80.0,2.9,31.0,406.0,331.48,239.08
2016,10,6,16,15,696.5,75.5,2.65,30.5,353.5,271.95,189.68
2016,10,6,16,30,660.0,71.0,2.4,30.0,301.0,217.06,143.59
2016,10,6,16,45,602.5,65.0,2.2,30.0,247.0,160.73,97.96
2016,10,6,17,0,545.0,59.0,2.0,30.0,193.0,110.8,60.54
2016,10,6,17,15,458.5,49.5,1.85,29.0,142.5,62.86,31.53
2016,10,6,17,30,372.0,40.0,1.7,28.0,92.0,30.41,19.45
2016,10,6,17,45,226.5,26.0,1.55,27.0,53.0,20.39,8.81
2016,10,6,18,0,81.0,12.0,1.4,26.0,14.0,11.8,0.0
2016,10,6,18,15,40.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.5,0.5,22.5,29.0,56.4,0.0
2016,10,7,7,0,256.0,33.0,0.6,23.0,58.0,130.02,86.74
2016,10,7,7,15,360.5,44.5,0.75,23.5,105.0,195.23,144.06
2016,10,7,7,30,465.0,56.0,0.9,24.0,152.0,271.46,207.42
2016,10,7,7,45,549.5,60.0,1.1,24.5,206.5,340.18,264.25
2016,10,7,8,0,634.0,64.0,1.3,25.0,261.0,416.22,325.11
2016,10,7,8,15,674.0,69.0,1.55,25.5,313.5,474.94,371.29
2016,10,7,8,30,714.0,74.0,1.8,26.0,366.0,533.81,416.27
2016,10,7,8,45,744.5,76.5,2.05,26.5,416.5,587.09,455.86
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,640.6,493.93
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,351.13,277.35
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,23.19,12.92
2016,10,7,9,45,14.0,139.0,2.95,27.5,148.0,147.25,111.26
2016,10,7,10,0,28.0,254.0,3.2,28.0,272.0,286.12,216.8
2016,10,7,10,15,29.5,266.0,3.4,28.0,286.0,299.77,226.35
2016,10,7,10,30,31.0,278.0,3.6,28.0,300.0,313.37,236.21
2016,10,7,10,45,444.5,192.0,3.8,28.5,527.0,610.93,466.19
2016,10,7,11,0,858.0,106.0,4.0,29.0,754.0,886.9,658.65
2016,10,7,11,15,480.5,244.0,4.2,29.0,608.5,705.43,528.39
2016,10,7,11,30,103.0,382.0,4.4,29.0,463.0,486.13,361.48
2016,10,7,11,45,71.0,361.5,4.6,29.0,418.0,433.65,323.5
2016,10,7,12,0,39.0,341.0,4.8,29.0,373.0,381.53,284.69
2016,10,7,12,15,426.5,242.0,4.95,28.5,586.0,643.01,488.17
2016,10,7,12,30,814.0,143.0,5.1,28.0,799.0,872.9,655.12
2016,10,7,12,45,803.0,148.0,5.25,28.0,790.0,853.77,641.58
2016,10,7,13,0,792.0,153.0,5.4,28.0,781.0,831.84,627.48
2016,10,7,13,15,532.0,259.5,5.45,27.5,677.5,707.05,536.72
2016,10,7,13,30,272.0,366.0,5.5,27.0,574.0,587.57,444.92
2016,10,7,13,45,516.5,257.5,5.55,27.0,638.0,656.94,502.65
2016,10,7,14,0,761.0,149.0,5.6,27.0,702.0,706.6,544.11
2016,10,7,14,15,500.0,231.0,5.55,26.5,588.0,576.94,444.55
2016,10,7,14,30,239.0,313.0,5.5,26.0,474.0,461.47,354.4
2016,10,7,14,45,119.5,233.5,5.5,26.0,314.0,300.29,231.48
2016,10,7,15,0,0.0,154.0,5.5,26.0,154.0,148.8,112.68
2016,10,7,15,15,240.0,167.5,5.4,25.5,294.0,283.93,220.92
2016,10,7,15,30,480.0,181.0,5.3,25.0,434.0,391.96,303.0
2016,10,7,15,45,243.5,166.0,5.25,25.0,294.0,255.46,196.4
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,146.65,112.76
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,126.78,97.5
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,107.39,82.33
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,87.73,66.55
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,68.23,50.55
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,49.81,35.15
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,31.71,21.02
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,17.86,6.59
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.93,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,48.26,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,130.31,89.29
2016,10,8,7,15,359.5,45.5,3.65,15.5,105.0,195.44,149.76
2016,10,8,7,30,462.0,58.0,3.7,16.0,153.0,271.73,216.4
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.5,336.47,272.93
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,406.71,332.2
2016,10,8,8,15,636.5,81.5,3.7,17.5,311.5,467.2,381.61
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,530.05,431.07
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,583.97,472.1
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,638.25,512.12
2016,10,8,9,15,517.5,173.0,3.4,19.5,442.5,582.47,463.61
2016,10,8,9,30,294.0,249.0,3.3,20.0,419.0,503.56,397.25
2016,10,8,9,45,557.0,179.0,3.25,21.0,530.0,651.93,512.1
2016,10,8,10,0,820.0,109.0,3.2,22.0,641.0,806.29,620.76
2016,10,8,10,15,832.0,111.0,3.15,22.5,675.5,836.7,638.09
2016,10,8,10,30,844.0,113.0,3.1,23.0,710.0,864.39,654.29
2016,10,8,10,45,854.0,113.5,3.1,23.5,737.0,885.73,666.39
2016,10,8,11,0,864.0,114.0,3.1,24.0,764.0,898.69,672.84
2016,10,8,11,15,869.5,115.0,3.0,24.5,783.0,910.17,677.77
2016,10,8,11,30,875.0,116.0,2.9,25.0,802.0,918.22,680.45
2016,10,8,11,45,879.0,116.0,2.85,25.5,812.5,920.34,679.67
2016,10,8,12,0,883.0,116.0,2.8,26.0,823.0,918.91,676.73
2016,10,8,12,15,883.5,116.0,2.8,26.0,824.0,910.79,671.24
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,899.16,663.6
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.5,882.1,651.19
2016,10,8,13,0,884.0,113.0,2.8,27.0,812.0,861.67,636.7
2016,10,8,13,15,880.0,112.0,2.8,27.0,795.5,835.2,619.49
2016,10,8,13,30,876.0,111.0,2.8,27.0,779.0,805.76,600.29
2016,10,8,13,45,871.0,108.5,2.85,27.5,755.5,771.2,576.68
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,734.03,551.21
2016,10,8,14,15,856.0,104.5,2.9,28.0,700.0,692.04,522.88
2016,10,8,14,30,846.0,103.0,2.9,28.0,668.0,648.82,491.59
2016,10,8,14,45,515.0,190.0,2.9,28.0,527.5,497.07,377.53
2016,10,8,15,0,184.0,277.0,2.9,28.0,387.0,369.88,279.92
2016,10,8,15,15,478.0,185.5,2.9,27.5,443.0,420.57,320.36
2016,10,8,15,30,772.0,94.0,2.9,27.0,499.0,439.95,333.05
2016,10,8,15,45,751.0,88.5,2.9,27.0,450.0,383.69,286.61
2016,10,8,16,0,730.0,83.0,2.9,27.0,401.0,328.36,239.98
2016,10,8,16,15,693.0,78.0,2.7,26.5,348.0,268.57,189.61
2016,10,8,16,30,656.0,73.0,2.5,26.0,295.0,213.56,142.79
2016,10,8,16,45,606.0,65.0,2.3,25.5,242.0,157.25,96.61
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,106.47,58.18
2016,10,8,17,15,467.5,47.5,1.95,24.0,138.0,58.4,29.53
2016,10,8,17,30,379.0,38.0,1.8,23.0,87.0,29.11,18.68
2016,10,8,17,45,233.0,23.5,1.65,22.0,49.0,18.45,6.04
2016,10,8,18,0,87.0,9.0,1.5,21.0,11.0,8.85,0.0
2016,10,8,18,15,43.5,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,61.54,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,164.0,111.53
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,233.29,178.69
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,311.5,247.95
2016,10,9,7,45,662.0,51.0,2.4,15.0,222.0,378.43,306.33
2016,10,9,8,0,723.0,57.0,2.5,16.0,278.0,450.11,366.1
2016,10,9,8,15,762.0,61.0,2.6,17.0,333.5,511.29,415.28
2016,10,9,8,30,801.0,65.0,2.7,18.0,389.0,574.09,463.68
2016,10,9,8,45,646.0,113.0,2.85,19.0,396.5,563.67,452.35
2016,10,9,9,0,491.0,161.0,3.0,20.0,404.0,531.41,423.89
2016,10,9,9,15,466.5,187.0,2.9,20.5,435.5,559.73,442.92
2016,10,9,9,30,442.0,213.0,2.8,21.0,467.0,584.43,458.35
2016,10,9,9,45,680.0,147.5,2.75,21.5,570.5,717.93,558.67
2016,10,9,10,0,918.0,82.0,2.7,22.0,674.0,849.47,647.58
2016,10,9,10,15,928.0,83.5,2.7,22.5,709.0,879.82,664.67
2016,10,9,10,30,938.0,85.0,2.7,23.0,744.0,907.07,680.39
2016,10,9,10,45,945.0,86.0,2.7,23.5,771.5,927.84,691.72
