Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,0,952.0,87.0,2.7,24.0,799.0,945.08,700.77
2016,10,9,11,15,956.5,88.0,2.7,24.0,818.0,956.41,707.38
2016,10,9,11,30,961.0,89.0,2.7,24.0,837.0,963.95,711.67
2016,10,9,11,45,960.0,91.0,2.75,24.5,846.5,963.78,710.1
2016,10,9,12,0,959.0,93.0,2.8,25.0,856.0,959.73,706.2
2016,10,9,12,15,959.0,93.0,2.85,25.0,857.5,950.59,700.5
2016,10,9,12,30,959.0,93.0,2.9,25.0,859.0,937.67,692.45
2016,10,9,12,45,957.5,93.0,2.95,25.0,851.5,919.74,681.18
2016,10,9,13,0,956.0,93.0,3.0,25.0,844.0,898.19,667.58
2016,10,9,13,15,952.0,92.5,3.05,25.0,827.5,870.6,649.92
2016,10,9,13,30,948.0,92.0,3.1,25.0,811.0,839.76,630.03
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.5,803.2,606.1
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,763.95,580.14
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.5,720.19,551.59
2016,10,9,14,30,915.0,88.0,3.2,24.0,695.0,674.3,519.4
2016,10,9,14,45,900.5,86.5,3.2,24.0,654.5,623.25,481.04
2016,10,9,15,0,886.0,85.0,3.2,24.0,614.0,571.06,440.8
2016,10,9,15,15,868.5,82.5,3.05,23.5,567.5,515.52,397.33
2016,10,9,15,30,851.0,80.0,2.9,23.0,521.0,458.78,351.57
2016,10,9,15,45,824.0,77.0,2.75,23.0,469.5,398.53,301.17
2016,10,9,16,0,797.0,74.0,2.6,23.0,418.0,339.71,250.66
2016,10,9,16,15,761.5,69.5,2.3,22.5,363.0,278.83,198.17
2016,10,9,16,30,726.0,65.0,2.0,22.0,308.0,221.03,147.99
2016,10,9,16,45,668.5,59.5,1.75,21.5,252.0,160.26,97.71
2016,10,9,17,0,611.0,54.0,1.5,21.0,196.0,107.46,57.8
2016,10,9,17,15,518.5,45.0,1.5,20.0,142.5,56.65,27.96
2016,10,9,17,30,426.0,36.0,1.5,19.0,89.0,27.5,17.6
2016,10,9,17,45,213.0,18.0,1.5,18.5,44.5,13.44,2.04
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,54.5,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,146.57,98.2
2016,10,10,7,15,434.5,40.0,0.8,13.5,109.0,215.54,164.01
2016,10,10,7,30,543.0,51.0,0.8,14.0,160.0,296.17,233.56
2016,10,10,7,45,608.5,59.0,0.8,15.0,215.5,364.07,290.96
2016,10,10,8,0,674.0,67.0,0.8,16.0,271.0,437.41,350.03
2016,10,10,8,15,716.5,72.5,0.75,17.0,326.5,499.71,397.65
2016,10,10,8,30,759.0,78.0,0.7,18.0,382.0,561.87,442.86
2016,10,10,8,45,788.5,82.0,0.65,19.0,435.0,617.83,481.3
2016,10,10,9,0,818.0,86.0,0.6,20.0,488.0,673.77,517.59
2016,10,10,9,15,839.0,89.5,0.7,20.5,536.5,722.57,549.41
2016,10,10,9,30,860.0,93.0,0.8,21.0,585.0,770.0,579.87
2016,10,10,9,45,875.0,95.5,0.9,22.0,627.0,809.85,603.68
2016,10,10,10,0,890.0,98.0,1.0,23.0,669.0,842.4,622.42
2016,10,10,10,15,901.0,100.0,1.0,23.5,704.5,873.3,639.68
2016,10,10,10,30,912.0,102.0,1.0,24.0,740.0,901.24,654.9
2016,10,10,10,45,919.5,103.5,1.0,24.5,767.5,922.4,665.73
2016,10,10,11,0,927.0,105.0,1.0,25.0,795.0,940.12,674.49
2016,10,10,11,15,932.0,106.0,1.0,25.0,814.5,951.52,680.69
2016,10,10,11,30,937.0,107.0,1.0,25.0,834.0,959.22,684.79
2016,10,10,11,45,943.0,105.5,1.05,25.5,845.0,961.38,685.18
2016,10,10,12,0,949.0,104.0,1.1,26.0,856.0,959.74,683.4
2016,10,10,12,15,949.0,104.0,1.1,26.0,857.0,950.57,677.57
2016,10,10,12,30,949.0,104.0,1.1,26.0,858.0,937.64,669.62
2016,10,10,12,45,947.0,104.0,1.15,26.5,850.0,919.33,657.92
2016,10,10,13,0,945.0,104.0,1.2,27.0,842.0,897.47,644.08
2016,10,10,13,15,940.5,103.0,1.2,27.0,825.0,869.12,626.68
2016,10,10,13,30,936.0,102.0,1.2,27.0,808.0,837.6,607.25
2016,10,10,13,45,929.0,100.5,1.3,27.5,782.5,800.7,584.26
2016,10,10,14,0,922.0,99.0,1.4,28.0,757.0,761.12,559.22
2016,10,10,14,15,912.0,97.5,1.4,28.0,723.5,717.06,530.91
2016,10,10,14,30,902.0,96.0,1.4,28.0,690.0,670.99,498.82
2016,10,10,14,45,890.0,93.0,1.45,28.0,650.0,620.47,463.14
2016,10,10,15,0,878.0,90.0,1.5,28.0,610.0,568.63,425.34
2016,10,10,15,15,859.5,87.0,1.55,27.5,563.0,511.95,383.48
2016,10,10,15,30,841.0,84.0,1.6,27.0,516.0,455.4,340.03
2016,10,10,15,45,815.5,80.0,1.7,27.0,464.5,395.37,291.86
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,336.64,243.1
2016,10,10,16,15,753.0,71.0,1.6,26.0,358.0,275.38,191.98
2016,10,10,16,30,716.0,66.0,1.4,25.0,303.0,217.4,143.06
2016,10,10,16,45,660.0,59.5,1.25,24.5,247.0,156.7,93.76
2016,10,10,17,0,604.0,53.0,1.1,24.0,191.0,103.85,54.61
2016,10,10,17,15,511.0,44.0,1.1,23.0,138.0,53.78,26.15
2016,10,10,17,30,418.0,35.0,1.1,22.0,85.0,26.82,16.67
2016,10,10,17,45,209.0,17.5,1.15,21.0,42.5,13.15,0.56
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.95,14.5,28.0,52.82,0.0
2016,10,11,7,0,314.0,29.0,0.9,15.0,56.0,142.53,93.31
2016,10,11,7,15,424.0,40.0,1.0,16.0,106.0,211.19,159.09
2016,10,11,7,30,534.0,51.0,1.1,17.0,156.0,291.66,227.88
2016,10,11,7,45,598.0,58.5,1.25,18.0,210.5,357.67,284.05
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,428.96,342.21
2016,10,11,8,15,704.5,71.0,1.4,19.5,319.5,489.94,390.38
2016,10,11,8,30,747.0,76.0,1.4,20.0,374.0,550.92,436.66
2016,10,11,8,45,776.5,80.0,1.45,21.0,426.0,606.22,476.35
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,661.55,514.29
2016,10,11,9,15,826.5,87.5,1.55,23.0,525.5,709.42,544.48
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,755.94,573.06
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,795.51,596.79
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,827.94,615.42
2016,10,11,10,15,890.0,97.0,1.8,26.5,691.0,858.51,632.94
2016,10,11,10,30,901.0,99.0,1.8,27.0,726.0,886.16,648.4
2016,10,11,10,45,909.0,100.0,1.8,27.5,753.0,906.97,659.36
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,924.41,668.22
2016,10,11,11,15,921.5,102.0,1.85,28.0,799.0,935.23,674.84
2016,10,11,11,30,926.0,103.0,1.9,28.0,818.0,942.41,679.33
2016,10,11,11,45,931.5,102.0,2.0,28.5,828.5,944.61,680.01
2016,10,11,12,0,937.0,101.0,2.1,29.0,839.0,943.06,678.44
2016,10,11,12,15,937.0,101.0,2.1,29.0,840.0,933.96,672.51
2016,10,11,12,30,937.0,101.0,2.1,29.0,841.0,921.16,664.4
2016,10,11,12,45,935.5,100.0,2.15,29.5,833.0,902.4,651.76
2016,10,11,13,0,934.0,99.0,2.2,30.0,825.0,880.14,636.96
2016,10,11,13,15,930.0,98.5,2.25,30.0,808.5,852.99,620.28
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,822.68,601.47
2016,10,11,13,45,920.0,96.0,2.35,30.0,767.0,786.33,578.52
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,747.3,553.56
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,703.93,525.01
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,658.53,492.68
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,607.45,455.47
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,555.27,416.47
2016,10,11,15,15,842.5,86.0,2.35,29.5,549.0,499.73,374.51
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,444.13,331.07
2016,10,11,15,45,798.5,79.5,2.3,29.0,452.5,385.6,283.53
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,328.4,235.72
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,268.11,185.49
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,211.2,137.68
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,151.84,89.84
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,100.3,52.21
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,51.06,24.86
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,26.13,15.82
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,12.86,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.5,1.8,18.0,26.0,44.55,0.0
2016,10,12,7,0,240.0,31.0,2.0,19.0,52.0,121.92,77.26
2016,10,12,7,15,351.0,44.0,2.2,19.5,99.5,188.77,140.84
2016,10,12,7,30,462.0,57.0,2.4,20.0,147.0,267.84,208.42
2016,10,12,7,45,539.0,64.5,2.6,21.0,201.0,336.26,266.42
2016,10,12,8,0,616.0,72.0,2.8,22.0,255.0,411.19,327.72
2016,10,12,8,15,660.5,78.0,2.9,22.5,308.5,472.23,376.73
2016,10,12,8,30,705.0,84.0,3.0,23.0,362.0,535.62,425.87
2016,10,12,8,45,742.5,86.0,3.2,24.0,414.5,589.35,465.78
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,646.51,506.92
2016,10,12,9,15,801.5,91.5,3.45,25.5,513.5,694.06,538.88
2016,10,12,9,30,823.0,95.0,3.5,26.0,560.0,740.39,569.36
2016,10,12,9,45,841.0,96.0,3.55,26.5,601.5,779.59,594.34
2016,10,12,10,0,859.0,97.0,3.6,27.0,643.0,816.72,617.61
2016,10,12,10,15,869.5,99.0,3.6,27.5,677.0,841.38,631.84
2016,10,12,10,30,880.0,101.0,3.6,28.0,711.0,868.1,647.51
2016,10,12,10,45,888.0,102.5,3.6,28.5,737.5,889.04,659.18
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,906.69,668.69
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.5,917.71,673.56
2016,10,12,11,30,906.0,106.0,3.5,30.0,801.0,925.17,676.21
2016,10,12,11,45,908.5,106.0,3.5,30.5,811.0,925.71,674.74
2016,10,12,12,0,911.0,106.0,3.5,31.0,821.0,922.6,671.08
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.5,913.64,664.79
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,901.09,656.33
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.5,883.22,643.47
2016,10,12,13,0,908.0,105.0,3.4,32.0,807.0,861.95,628.52
2016,10,12,13,15,903.5,104.0,3.3,32.0,790.0,834.45,610.25
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,803.93,590.03
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,768.17,566.5
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,729.88,541.17
2016,10,12,14,15,874.5,98.0,3.05,32.0,691.0,686.41,511.58
2016,10,12,14,30,864.0,96.0,3.0,32.0,658.0,641.11,478.92
2016,10,12,14,45,849.0,94.0,2.95,32.0,618.5,591.74,442.6
2016,10,12,15,0,834.0,92.0,2.9,32.0,579.0,540.91,404.32
2016,10,12,15,15,814.0,89.0,2.8,31.5,533.5,486.01,362.69
2016,10,12,15,30,794.0,86.0,2.7,31.0,488.0,431.28,319.85
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.5,373.48,272.9
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,317.34,226.15
2016,10,12,16,15,699.0,74.0,2.15,30.0,334.0,257.2,176.52
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,202.01,130.63
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,145.57,85.87
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,95.9,50.35
2016,10,12,17,15,442.0,45.0,1.15,27.0,123.0,49.37,25.0
2016,10,12,17,30,345.0,35.0,1.1,26.0,73.0,27.4,16.53
2016,10,12,17,45,172.5,17.5,1.1,25.5,36.5,13.51,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,14.5,14.5,1.65,18.5,15.5,17.78,0.0
2016,10,13,7,0,29.0,29.0,1.9,19.0,31.0,41.16,23.07
2016,10,13,7,15,67.5,51.5,1.95,19.0,62.5,86.26,63.41
2016,10,13,7,30,106.0,74.0,2.0,19.0,94.0,129.95,100.83
2016,10,13,7,45,139.0,94.5,2.05,19.5,130.0,172.13,136.64
2016,10,13,8,0,172.0,115.0,2.1,20.0,166.0,217.41,174.28
2016,10,13,8,15,134.0,139.0,2.0,20.5,183.5,230.14,184.12
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,231.89,184.44
2016,10,13,8,45,75.5,181.0,1.85,21.5,213.5,240.73,190.28
2016,10,13,9,0,55.0,199.0,1.8,22.0,226.0,247.78,194.35
2016,10,13,9,15,56.0,220.0,1.55,22.5,249.5,272.09,211.93
2016,10,13,9,30,57.0,241.0,1.3,23.0,273.0,296.27,228.89
2016,10,13,9,45,164.5,262.0,1.1,24.0,364.5,412.42,316.16
2016,10,13,10,0,272.0,283.0,0.9,25.0,456.0,534.44,402.09
2016,10,13,10,15,270.5,301.5,0.8,25.5,480.5,558.12,414.92
2016,10,13,10,30,269.0,320.0,0.7,26.0,505.0,580.53,427.44
2016,10,13,10,45,547.5,222.5,0.65,26.5,618.0,726.91,531.25
2016,10,13,11,0,826.0,125.0,0.6,27.0,731.0,870.98,621.9
2016,10,13,11,15,831.0,126.0,0.75,27.5,749.0,881.23,627.12
2016,10,13,11,30,836.0,127.0,0.9,28.0,767.0,888.16,632.14
2016,10,13,11,45,835.0,130.0,1.1,28.5,775.0,888.51,633.8
2016,10,13,12,0,834.0,133.0,1.3,29.0,783.0,885.45,633.18
2016,10,13,12,15,834.0,133.0,1.5,29.0,784.0,876.69,630.05
2016,10,13,12,30,834.0,133.0,1.7,29.0,785.0,864.61,624.65
2016,10,13,12,45,583.0,243.5,1.9,29.5,697.0,752.17,548.93
2016,10,13,13,0,332.0,354.0,2.1,30.0,609.0,639.55,467.01
2016,10,13,13,15,582.5,237.5,2.15,30.0,674.0,714.96,526.39
2016,10,13,13,30,833.0,121.0,2.2,30.0,739.0,771.17,567.82
2016,10,13,13,45,568.5,220.0,2.3,30.0,635.5,647.81,480.28
2016,10,13,14,0,304.0,319.0,2.4,30.0,532.0,535.08,396.66
2016,10,13,14,15,417.5,267.5,2.4,29.5,545.5,548.29,409.88
2016,10,13,14,30,531.0,216.0,2.4,29.0,559.0,548.93,412.8
2016,10,13,14,45,387.5,237.5,2.4,29.0,479.5,459.0,345.77
2016,10,13,15,0,244.0,259.0,2.4,29.0,400.0,381.77,287.73
2016,10,13,15,15,454.0,189.0,2.35,28.5,425.5,404.49,305.74
2016,10,13,15,30,664.0,119.0,2.3,28.0,451.0,403.64,303.05
2016,10,13,15,45,634.5,112.0,2.25,28.0,403.0,348.5,258.19
2016,10,13,16,0,605.0,105.0,2.2,28.0,355.0,295.5,214.28
2016,10,13,16,15,560.5,97.5,2.0,27.5,304.5,240.45,168.9
2016,10,13,16,30,516.0,90.0,1.8,27.0,254.0,189.89,127.23
2016,10,13,16,45,452.0,79.5,1.65,27.0,203.0,137.57,86.15
2016,10,13,17,0,388.0,69.0,1.5,27.0,152.0,93.15,54.41
2016,10,13,17,15,294.0,54.0,1.45,26.0,106.5,51.38,30.09
2016,10,13,17,30,200.0,39.0,1.4,25.0,61.0,30.29,18.76
2016,10,13,17,45,100.0,19.5,1.35,24.5,30.5,15.33,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.93,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,7.71,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,15.91,7.28
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,24.12,14.33
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,33.3,22.09
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,42.49,29.72
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,52.17,37.61
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,61.86,45.36
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,41.05,28.12
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,20.27,10.99
2016,10,14,9,15,4.5,105.0,1.9,24.5,107.5,105.49,79.8
2016,10,14,9,30,9.0,189.0,1.9,25.0,194.0,195.4,149.86
2016,10,14,9,45,56.0,239.5,1.95,25.5,274.5,293.55,225.36
2016,10,14,10,0,103.0,290.0,2.0,26.0,355.0,387.6,295.33
2016,10,14,10,15,79.0,295.0,2.0,26.5,346.5,373.53,282.62
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,358.38,269.7
2016,10,14,10,45,157.5,323.0,2.0,27.5,437.5,480.17,360.08
2016,10,14,11,0,260.0,346.0,2.0,28.0,537.0,603.62,447.41
2016,10,14,11,15,323.5,340.5,1.95,28.0,583.0,653.4,481.86
2016,10,14,11,30,387.0,335.0,1.9,28.0,629.0,702.56,515.84
2016,10,14,11,45,619.5,227.0,1.9,28.5,704.5,801.49,587.23
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,879.08,637.05
2016,10,14,12,15,852.5,119.0,1.9,29.0,781.5,870.92,630.87
2016,10,14,12,30,853.0,119.0,1.9,29.0,783.0,859.39,623.49
2016,10,14,12,45,853.0,117.5,1.9,29.0,776.0,842.57,612.77
2016,10,14,13,0,853.0,116.0,1.9,29.0,769.0,822.53,600.06
2016,10,14,13,15,848.5,115.5,1.9,29.0,753.0,796.78,583.63
2016,10,14,13,30,844.0,115.0,1.9,29.0,737.0,770.67,566.99
2016,10,14,13,45,837.5,112.5,1.9,29.5,713.0,735.48,543.1
2016,10,14,14,0,831.0,110.0,1.9,30.0,689.0,697.93,517.59
2016,10,14,14,15,820.5,108.0,1.9,30.0,657.5,656.08,488.6
2016,10,14,14,30,810.0,106.0,1.9,30.0,626.0,612.57,457.57
2016,10,14,14,45,795.0,103.5,1.9,30.0,587.5,564.55,422.57
2016,10,14,15,0,780.0,101.0,1.9,30.0,549.0,515.77,386.06
2016,10,14,15,15,759.0,97.5,1.9,29.5,505.0,462.64,346.04
2016,10,14,15,30,738.0,94.0,1.9,29.0,461.0,409.92,304.96
2016,10,14,15,45,708.0,90.0,1.95,29.0,412.0,352.79,258.88
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,298.69,213.98
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,241.85,166.81
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,189.03,122.96
2016,10,14,16,45,530.0,66.0,1.55,27.5,208.0,135.47,81.01
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,89.2,48.48
2016,10,14,17,15,365.0,46.5,1.3,26.0,109.0,46.27,25.28
2016,10,14,17,30,264.0,35.0,1.2,25.0,62.0,27.1,15.98
2016,10,14,17,45,132.0,17.5,1.1,24.5,31.0,13.73,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,33.48,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,93.35,53.43
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,159.3,117.17
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,235.25,181.59
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.5,301.45,238.05
2016,10,15,8,0,537.0,77.0,3.8,23.0,233.0,373.46,297.84
2016,10,15,8,15,291.5,115.0,3.95,23.5,202.0,295.53,236.28
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,190.21,149.2
2016,10,15,8,45,42.0,171.0,4.35,25.0,189.0,207.75,162.32
2016,10,15,9,0,38.0,189.0,4.6,26.0,207.0,224.9,174.63
2016,10,15,9,15,153.0,215.5,4.6,26.5,299.0,344.72,269.27
2016,10,15,9,30,268.0,242.0,4.6,27.0,391.0,472.72,366.84
2016,10,15,9,45,160.5,255.0,4.65,27.5,346.5,401.0,308.9
2016,10,15,10,0,53.0,268.0,4.7,28.0,302.0,322.63,245.78
2016,10,15,10,15,119.5,297.5,4.65,28.0,378.0,418.69,319.16
2016,10,15,10,30,186.0,327.0,4.6,28.0,454.0,508.05,385.59
2016,10,15,10,45,511.5,223.0,4.6,28.5,590.5,693.57,526.98
2016,10,15,11,0,837.0,119.0,4.6,29.0,727.0,869.36,649.93
2016,10,15,11,15,593.0,230.5,4.6,29.5,666.5,782.07,584.87
2016,10,15,11,30,349.0,342.0,4.6,30.0,606.0,675.59,502.28
2016,10,15,11,45,331.0,351.5,4.6,30.5,605.0,667.41,495.14
2016,10,15,12,0,313.0,361.0,4.6,31.0,604.0,657.84,486.64
2016,10,15,12,15,315.5,361.0,4.55,31.0,606.0,654.82,484.35
2016,10,15,12,30,318.0,361.0,4.5,31.0,608.0,650.43,481.14
2016,10,15,12,45,355.5,347.0,4.5,31.5,620.0,659.4,487.52
2016,10,15,13,0,393.0,333.0,4.5,32.0,632.0,665.74,491.94
2016,10,15,13,15,630.0,219.0,4.5,32.0,686.0,731.96,544.42
2016,10,15,13,30,867.0,105.0,4.5,32.0,740.0,772.78,575.21
2016,10,15,13,45,551.5,216.5,4.5,32.0,615.5,628.23,470.05
2016,10,15,14,0,236.0,328.0,4.5,32.0,491.0,491.53,365.92
2016,10,15,14,15,536.0,212.0,4.45,32.0,560.0,568.95,428.08
2016,10,15,14,30,836.0,96.0,4.4,32.0,629.0,615.81,465.24
2016,10,15,14,45,816.5,95.5,4.4,32.0,589.0,566.21,427.6
2016,10,15,15,0,797.0,95.0,4.4,32.0,549.0,516.18,389.16
2016,10,15,15,15,776.0,92.0,4.3,31.5,504.5,462.83,347.9
2016,10,15,15,30,755.0,89.0,4.2,31.0,460.0,409.85,305.68
2016,10,15,15,45,723.5,85.0,4.15,31.0,410.5,352.66,258.7
2016,10,15,16,0,692.0,81.0,4.1,31.0,361.0,296.18,211.39
2016,10,15,16,15,650.0,75.5,3.75,30.5,309.5,239.21,163.76
2016,10,15,16,30,608.0,70.0,3.4,30.0,258.0,186.24,119.6
2016,10,15,16,45,543.5,62.5,3.1,29.5,206.0,132.48,77.61
2016,10,15,17,0,479.0,55.0,2.8,29.0,154.0,86.05,45.38
2016,10,15,17,15,374.5,44.0,2.55,28.0,106.5,43.03,22.91
2016,10,15,17,30,270.0,33.0,2.3,27.0,59.0,26.3,14.92
2016,10,15,17,45,135.0,16.5,2.05,26.5,29.5,12.97,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,71.5,15.0,3.9,22.0,20.0,31.82,0.0
2016,10,16,7,0,143.0,30.0,4.0,22.0,40.0,89.03,48.62
2016,10,16,7,15,255.0,46.0,4.2,22.5,84.5,155.69,113.91
2016,10,16,7,30,367.0,62.0,4.4,23.0,129.0,231.56,178.15
2016,10,16,7,45,456.5,70.0,4.65,23.5,182.0,300.87,237.11
2016,10,16,8,0,546.0,78.0,4.9,24.0,235.0,378.07,301.26
2016,10,16,8,15,595.0,85.0,5.0,24.5,287.5,439.0,350.94
2016,10,16,8,30,644.0,92.0,5.1,25.0,340.0,502.78,401.31
2016,10,16,8,45,693.5,92.5,5.25,26.0,392.5,561.83,446.1
2016,10,16,9,0,743.0,93.0,5.4,27.0,445.0,622.66,490.93
2016,10,16,9,15,766.0,97.0,5.35,27.5,491.0,667.55,522.36
2016,10,16,9,30,789.0,101.0,5.3,28.0,537.0,713.94,553.4
2016,10,16,9,45,817.0,99.0,5.3,28.5,579.5,756.13,581.05
2016,10,16,10,0,845.0,97.0,5.3,29.0,622.0,796.83,607.26
2016,10,16,10,15,856.5,99.0,5.2,29.5,656.0,826.63,625.01
2016,10,16,10,30,868.0,101.0,5.1,30.0,690.0,848.6,637.17
2016,10,16,10,45,881.5,100.0,5.1,30.5,717.5,870.99,650.17
2016,10,16,11,0,895.0,99.0,5.1,31.0,745.0,890.28,661.03
2016,10,16,11,15,900.0,99.5,5.05,31.0,763.0,900.5,666.85
2016,10,16,11,30,905.0,100.0,5.0,31.0,781.0,907.17,670.45
2016,10,16,11,45,912.5,98.0,5.0,31.5,792.0,909.73,670.35
2016,10,16,12,0,920.0,96.0,5.0,32.0,803.0,908.64,667.96
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.5,899.92,661.69
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,887.59,653.16
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,869.07,639.27
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,847.15,623.27
2016,10,16,13,15,912.5,94.0,4.7,33.0,771.5,819.45,604.47
2016,10,16,13,30,908.0,93.0,4.6,33.0,755.0,788.71,583.83
2016,10,16,13,45,901.0,92.0,4.6,33.0,730.0,753.26,560.27
2016,10,16,14,0,894.0,91.0,4.6,33.0,705.0,715.27,534.84
2016,10,16,14,15,883.5,89.5,4.55,33.0,672.5,672.13,504.61
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,627.14,471.48
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,577.82,434.5
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,527.18,395.62
2016,10,16,15,15,826.5,80.0,4.25,32.5,516.0,472.3,353.19
2016,10,16,15,30,807.0,77.0,4.1,32.0,471.0,417.53,309.52
2016,10,16,15,45,778.0,74.0,4.0,32.0,421.0,359.66,261.84
2016,10,16,16,0,749.0,71.0,3.9,32.0,371.0,303.54,214.53
2016,10,16,16,15,709.0,66.0,3.5,31.0,318.0,244.73,165.56
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,189.62,119.69
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,132.48,74.97
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,84.02,41.71
2016,10,16,17,15,436.0,39.0,2.2,28.0,109.0,38.41,19.05
2016,10,16,17,30,330.0,29.0,2.0,27.0,60.0,22.6,11.76
2016,10,16,17,45,165.0,14.5,1.85,26.0,30.0,14.25,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.0,14.5,3.6,21.5,19.5,30.17,0.0
2016,10,17,7,0,134.0,29.0,3.8,22.0,39.0,84.46,43.51
2016,10,17,7,15,246.0,45.5,4.05,22.5,83.0,151.74,110.63
2016,10,17,7,30,358.0,62.0,4.3,23.0,127.0,227.46,174.71
2016,10,17,7,45,451.0,70.0,4.6,23.5,179.5,297.5,234.24
2016,10,17,8,0,544.0,78.0,4.9,24.0,232.0,376.0,299.49
2016,10,17,8,15,593.5,85.0,5.0,24.5,284.5,436.98,349.27
2016,10,17,8,30,643.0,92.0,5.1,25.0,337.0,500.84,399.77
2016,10,17,8,45,696.0,91.5,5.2,26.0,390.0,560.77,445.21
2016,10,17,9,0,749.0,91.0,5.3,27.0,443.0,620.26,489.06
2016,10,17,9,15,772.0,94.5,5.3,27.5,489.0,667.22,522.09
2016,10,17,9,30,795.0,98.0,5.3,28.0,535.0,713.13,552.94
2016,10,17,9,45,821.5,96.5,5.35,28.5,577.0,754.73,580.4
2016,10,17,10,0,848.0,95.0,5.4,29.0,619.0,794.76,606.41
2016,10,17,10,15,859.5,97.0,5.35,29.5,652.5,819.6,620.99
2016,10,17,10,30,871.0,99.0,5.3,30.0,686.0,846.53,637.0
2016,10,17,10,45,883.0,98.5,5.3,30.5,713.0,868.14,649.5
2016,10,17,11,0,895.0,98.0,5.3,31.0,740.0,886.62,659.88
2016,10,17,11,15,900.0,98.5,5.25,31.0,758.0,896.77,665.71
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,903.39,669.31
2016,10,17,11,45,906.5,100.0,5.2,31.5,785.5,903.88,667.83
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,900.75,664.08
2016,10,17,12,15,908.5,101.0,5.15,32.0,795.5,892.07,657.83
2016,10,17,12,30,909.0,101.0,5.1,32.0,796.0,879.83,649.33
2016,10,17,12,45,906.5,100.5,5.05,32.5,788.0,861.04,635.22
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,838.93,619.03
2016,10,17,13,15,899.5,99.0,4.95,33.0,763.5,811.51,600.62
2016,10,17,13,30,895.0,98.0,4.9,33.0,747.0,781.1,580.19
2016,10,17,13,45,888.0,97.0,4.85,33.0,722.0,746.05,556.54
2016,10,17,14,0,881.0,96.0,4.8,33.0,697.0,708.49,531.06
2016,10,17,14,15,870.0,94.0,4.7,33.0,664.5,665.02,499.84
2016,10,17,14,30,859.0,92.0,4.6,33.0,632.0,619.78,466.26
2016,10,17,14,45,842.5,90.5,4.55,33.0,592.5,570.58,429.25
2016,10,17,15,0,826.0,89.0,4.5,33.0,553.0,520.08,390.4
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.5,465.76,348.38
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,411.68,305.27
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,354.09,257.81
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,298.29,210.82
2016,10,17,16,15,685.0,70.0,3.7,31.0,310.5,238.86,161.54
2016,10,17,16,30,643.0,65.0,3.3,30.0,258.0,184.68,116.65
2016,10,17,16,45,579.0,57.5,2.95,29.5,205.0,129.4,73.62
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,81.32,40.83
2016,10,17,17,15,407.5,39.5,2.4,28.0,104.0,37.19,19.19
2016,10,17,17,30,300.0,29.0,2.2,27.0,56.0,22.86,11.61
2016,10,17,17,45,150.0,14.5,2.05,26.5,28.0,14.25,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,10.32,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,20.74,6.29
2016,10,18,7,15,18.0,43.5,3.95,23.5,46.5,54.65,37.38
2016,10,18,7,30,36.0,66.0,4.2,24.0,72.0,87.18,64.74
2016,10,18,7,45,58.5,88.0,4.5,24.5,102.5,122.34,94.07
2016,10,18,8,0,81.0,110.0,4.8,25.0,133.0,159.45,124.67
2016,10,18,8,15,69.5,131.0,4.8,25.5,153.5,178.64,139.99
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,196.59,153.72
2016,10,18,8,45,149.0,174.5,4.85,26.5,241.5,287.45,226.26
2016,10,18,9,0,240.0,197.0,4.9,27.0,309.0,386.29,303.15
2016,10,18,9,15,333.5,200.5,4.85,27.5,373.5,463.45,362.15
2016,10,18,9,30,427.0,204.0,4.8,28.0,438.0,554.82,430.14
2016,10,18,9,45,415.5,225.0,4.8,28.5,466.5,580.56,446.58
2016,10,18,10,0,404.0,246.0,4.8,29.0,495.0,595.62,455.44
2016,10,18,10,15,612.5,182.0,4.7,29.5,582.0,716.47,545.11
2016,10,18,10,30,821.0,118.0,4.6,30.0,669.0,828.42,621.32
2016,10,18,10,45,831.5,118.5,4.55,30.5,695.0,848.97,632.38
2016,10,18,11,0,842.0,119.0,4.5,31.0,721.0,866.47,641.87
2016,10,18,11,15,847.5,120.0,4.4,31.0,738.5,876.97,647.77
2016,10,18,11,30,853.0,121.0,4.3,31.0,756.0,884.09,651.54
2016,10,18,11,45,872.5,112.5,4.25,31.5,769.0,884.96,650.15
2016,10,18,12,0,892.0,104.0,4.2,32.0,782.0,887.32,649.94
2016,10,18,12,15,738.5,181.5,4.1,32.0,743.5,835.92,614.83
2016,10,18,12,30,585.0,259.0,4.0,32.0,705.0,772.99,568.81
2016,10,18,12,45,520.0,278.5,3.95,32.0,671.5,727.19,536.02
2016,10,18,13,0,455.0,298.0,3.9,32.0,638.0,681.4,502.9
2016,10,18,13,15,351.0,321.5,3.8,32.0,580.5,605.75,447.85
2016,10,18,13,30,247.0,345.0,3.7,32.0,523.0,534.65,395.47
2016,10,18,13,45,256.0,330.5,3.6,32.0,509.5,520.69,386.09
2016,10,18,14,0,265.0,316.0,3.5,32.0,496.0,500.91,372.27
2016,10,18,14,15,228.0,304.0,3.4,32.0,454.0,449.55,334.89
2016,10,18,14,30,191.0,292.0,3.3,32.0,412.0,403.98,301.47
2016,10,18,14,45,191.5,272.0,3.25,32.0,385.5,374.41,280.08
2016,10,18,15,0,192.0,252.0,3.2,32.0,359.0,344.5,258.05
2016,10,18,15,15,475.5,169.0,3.0,31.5,404.5,388.21,291.06
2016,10,18,15,30,759.0,86.0,2.8,31.0,450.0,401.39,297.29
2016,10,18,15,45,728.5,82.5,2.65,31.0,401.0,345.22,250.92
2016,10,18,16,0,698.0,79.0,2.5,31.0,352.0,289.69,204.46
2016,10,18,16,15,654.5,73.0,2.15,30.0,300.0,232.02,156.89
2016,10,18,16,30,611.0,67.0,1.8,29.0,248.0,178.51,112.9
2016,10,18,16,45,543.5,59.5,1.5,28.5,196.0,124.87,71.61
2016,10,18,17,0,476.0,52.0,1.2,28.0,144.0,78.89,40.68
2016,10,18,17,15,366.5,40.5,1.2,27.5,97.5,36.49,19.8
2016,10,18,17,30,257.0,29.0,1.2,27.0,51.0,23.12,11.37
2016,10,18,17,45,128.5,14.5,1.2,26.5,25.5,14.25,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,20.38,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,54.66,22.31
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,110.04,78.61
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,169.4,128.62
2016,10,19,7,45,290.0,77.5,2.85,24.5,147.0,231.24,180.36
2016,10,19,8,0,357.0,91.0,3.1,25.0,191.0,293.5,231.73
2016,10,19,8,15,376.0,110.5,3.3,25.0,234.5,342.25,271.57
2016,10,19,8,30,395.0,130.0,3.5,25.0,278.0,391.64,310.86
2016,10,19,8,45,553.0,111.5,3.7,25.5,350.5,489.75,387.88
2016,10,19,9,0,711.0,93.0,3.9,26.0,423.0,596.1,469.06
