Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,15,289.5,30.0,1.85,17.5,64.5,143.82,97.5
2016,10,29,7,30,433.0,43.0,2.1,18.0,106.0,226.93,172.33
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,295.38,231.88
2016,10,29,8,0,614.0,57.0,2.7,20.0,209.0,371.58,296.15
2016,10,29,8,15,663.5,62.5,2.75,20.5,260.5,431.81,346.33
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,492.46,395.07
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,547.18,436.89
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,602.55,477.7
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,648.2,510.51
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,692.65,540.44
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.5,730.17,563.79
2016,10,29,10,0,863.0,84.0,3.2,26.0,580.0,760.87,581.96
2016,10,29,10,15,874.0,85.5,3.2,26.5,612.5,789.02,599.08
2016,10,29,10,30,885.0,87.0,3.2,27.0,645.0,814.37,614.15
2016,10,29,10,45,891.5,88.5,3.25,27.5,669.5,833.02,624.86
2016,10,29,11,0,898.0,90.0,3.3,28.0,694.0,848.39,633.41
2016,10,29,11,15,903.0,91.0,3.3,28.0,711.0,858.56,639.52
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,865.23,643.43
2016,10,29,11,45,910.0,92.0,3.35,28.5,737.0,864.73,641.67
2016,10,29,12,0,912.0,92.0,3.4,29.0,746.0,860.66,637.69
2016,10,29,12,15,911.5,92.0,3.4,29.0,745.5,850.96,631.08
2016,10,29,12,30,911.0,92.0,3.4,29.0,745.0,837.77,622.27
2016,10,29,12,45,908.5,91.5,3.45,29.5,736.5,819.02,608.83
2016,10,29,13,0,906.0,91.0,3.5,30.0,728.0,796.99,593.29
2016,10,29,13,15,901.0,90.5,3.5,30.0,711.0,769.93,575.31
2016,10,29,13,30,896.0,90.0,3.5,30.0,694.0,739.95,555.31
2016,10,29,13,45,888.0,88.5,3.55,30.0,669.0,704.11,531.34
2016,10,29,14,0,880.0,87.0,3.6,30.0,644.0,665.91,504.53
2016,10,29,14,15,868.5,85.0,3.6,30.0,611.5,622.87,472.83
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,578.16,439.2
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,527.57,400.3
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,476.71,360.28
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,423.46,318.1
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,370.85,275.13
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,313.16,226.88
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,258.93,180.67
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,202.59,133.81
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,151.08,91.89
2016,10,29,16,45,504.5,52.5,2.25,26.5,159.0,99.21,53.81
2016,10,29,17,0,425.0,44.0,1.9,26.0,109.0,56.37,28.02
2016,10,29,17,15,289.5,31.5,1.75,25.0,67.5,24.64,13.9
2016,10,29,17,30,154.0,19.0,1.6,24.0,26.0,15.01,0.0
2016,10,29,17,45,77.0,9.5,1.5,23.5,13.0,9.34,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,27.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,54.0,16.0,1.5,19.0,18.0,30.18,0.0
2016,10,30,7,15,174.5,34.0,1.75,19.5,56.0,111.44,73.7
2016,10,30,7,30,295.0,52.0,2.0,20.0,94.0,184.64,139.07
2016,10,30,7,45,389.5,63.0,2.3,20.5,143.0,250.74,195.79
2016,10,30,8,0,484.0,74.0,2.6,21.0,192.0,327.42,260.13
2016,10,30,8,15,540.5,82.0,2.6,21.5,242.0,388.49,310.51
2016,10,30,8,30,597.0,90.0,2.6,22.0,292.0,453.02,361.9
2016,10,30,8,45,647.5,92.0,2.6,23.0,342.0,510.23,405.37
2016,10,30,9,0,698.0,94.0,2.6,24.0,392.0,569.28,448.69
2016,10,30,9,15,724.5,98.5,2.5,24.5,436.5,616.37,482.07
2016,10,30,9,30,751.0,103.0,2.4,25.0,481.0,662.82,513.96
2016,10,30,9,45,772.5,105.0,2.3,26.0,520.5,698.99,535.58
2016,10,30,10,0,794.0,107.0,2.2,27.0,560.0,736.4,557.48
2016,10,30,10,15,807.5,109.0,2.1,27.0,593.0,765.56,575.42
2016,10,30,10,30,821.0,111.0,2.0,27.0,626.0,792.18,591.49
2016,10,30,10,45,833.5,111.5,1.95,27.5,651.5,813.56,603.13
2016,10,30,11,0,846.0,112.0,1.9,28.0,677.0,831.98,612.78
2016,10,30,11,15,852.0,113.0,1.9,28.5,694.5,842.41,617.62
2016,10,30,11,30,858.0,114.0,1.9,29.0,712.0,849.49,620.44
2016,10,30,11,45,874.0,108.0,1.9,29.5,723.5,849.37,618.68
2016,10,30,12,0,890.0,102.0,1.9,30.0,735.0,850.51,617.97
2016,10,30,12,15,890.0,102.0,1.95,30.0,735.5,841.37,612.34
2016,10,30,12,30,890.0,102.0,2.0,30.0,736.0,828.8,604.66
2016,10,30,12,45,891.0,100.0,2.1,30.0,728.5,811.54,594.37
2016,10,30,13,0,892.0,98.0,2.2,30.0,721.0,790.94,581.87
2016,10,30,13,15,887.5,97.0,2.25,30.0,704.5,764.06,564.76
2016,10,30,13,30,883.0,96.0,2.3,30.0,688.0,734.29,545.64
2016,10,30,13,45,551.5,195.0,2.35,30.5,560.5,581.48,434.55
2016,10,30,14,0,220.0,294.0,2.4,31.0,433.0,437.78,326.08
2016,10,30,14,15,535.0,190.5,2.45,30.5,504.5,523.02,393.88
2016,10,30,14,30,850.0,87.0,2.5,30.0,576.0,576.47,435.14
2016,10,30,14,45,836.5,84.0,2.55,30.0,537.5,528.26,398.15
2016,10,30,15,0,823.0,81.0,2.6,30.0,499.0,479.11,359.96
2016,10,30,15,15,801.0,78.0,2.6,29.5,454.5,425.6,317.93
2016,10,30,15,30,779.0,75.0,2.6,29.0,410.0,372.53,274.85
2016,10,30,15,45,749.5,70.5,2.6,29.0,362.0,316.25,227.72
2016,10,30,16,0,720.0,66.0,2.6,29.0,314.0,261.85,181.26
2016,10,30,16,15,672.5,60.5,2.25,28.0,262.5,204.74,133.66
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,150.69,89.67
2016,10,30,16,45,551.0,47.5,1.6,26.5,161.0,98.2,51.17
2016,10,30,17,0,477.0,40.0,1.3,26.0,111.0,53.99,25.1
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.0,21.92,11.58
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,13.61,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,85.0,7.5,1.1,14.5,10.5,0.0,0.0
2016,10,31,7,0,170.0,15.0,1.1,15.0,21.0,59.93,0.0
2016,10,31,7,15,320.5,27.0,1.35,16.0,63.0,149.48,98.15
2016,10,31,7,30,471.0,39.0,1.6,17.0,105.0,234.8,177.46
2016,10,31,7,45,559.0,46.0,1.9,18.0,157.0,303.33,237.59
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,376.72,300.0
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,438.46,350.86
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,502.76,401.51
2016,10,31,8,45,781.5,67.0,2.4,22.0,364.5,557.85,443.36
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,613.38,484.01
2016,10,31,9,15,838.5,72.5,2.6,23.5,460.5,658.91,516.71
2016,10,31,9,30,860.0,75.0,2.7,24.0,506.0,703.12,546.42
2016,10,31,9,45,875.5,77.0,2.8,24.5,545.5,736.2,567.75
2016,10,31,10,0,891.0,79.0,2.9,25.0,585.0,771.44,590.46
2016,10,31,10,15,901.0,80.5,2.9,25.5,617.5,799.31,607.25
2016,10,31,10,30,911.0,82.0,2.9,26.0,650.0,824.25,621.94
2016,10,31,10,45,917.5,83.5,2.95,26.5,674.5,843.21,632.82
2016,10,31,11,0,924.0,85.0,3.0,27.0,699.0,858.8,641.49
2016,10,31,11,15,927.5,85.5,3.05,27.0,715.5,867.31,646.75
2016,10,31,11,30,931.0,86.0,3.1,27.0,732.0,872.23,649.78
2016,10,31,11,45,929.5,88.0,3.15,27.5,739.5,871.0,647.56
2016,10,31,12,0,928.0,90.0,3.2,28.0,747.0,866.13,643.07
2016,10,31,12,15,926.5,90.0,3.2,28.0,746.5,855.5,635.83
2016,10,31,12,30,925.0,90.0,3.2,28.0,746.0,841.34,626.37
2016,10,31,12,45,921.0,90.0,3.25,28.5,736.5,821.77,612.4
2016,10,31,13,0,917.0,90.0,3.3,29.0,727.0,798.93,596.33
2016,10,31,13,15,911.0,89.0,3.3,29.0,709.0,770.42,577.34
2016,10,31,13,30,905.0,88.0,3.3,29.0,691.0,739.03,556.35
2016,10,31,13,45,895.0,87.0,3.35,29.0,665.5,702.2,531.66
2016,10,31,14,0,885.0,86.0,3.4,29.0,640.0,663.11,503.92
2016,10,31,14,15,872.5,84.5,3.4,29.0,607.0,619.94,471.98
2016,10,31,14,30,860.0,83.0,3.4,29.0,574.0,575.17,438.14
2016,10,31,14,45,841.5,81.0,3.4,29.0,534.5,525.61,399.93
2016,10,31,15,0,823.0,79.0,3.4,29.0,495.0,474.97,359.89
2016,10,31,15,15,799.5,76.0,3.3,28.5,450.0,420.95,316.75
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,367.51,272.76
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,310.89,224.97
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,256.68,178.41
2016,10,31,16,15,657.0,60.5,2.7,27.0,256.0,198.61,129.93
2016,10,31,16,30,607.0,55.0,2.3,26.0,205.0,146.52,87.46
2016,10,31,16,45,526.0,47.5,1.9,25.5,155.0,94.58,49.6
2016,10,31,17,0,445.0,40.0,1.5,25.0,105.0,51.74,24.58
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,21.62,11.19
2016,10,31,17,30,166.0,16.0,1.4,23.0,23.0,15.73,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,33.27,0.0
2016,11,1,7,15,208.5,29.0,2.6,20.5,53.5,114.36,71.82
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,191.68,142.99
2016,11,1,7,45,431.5,53.5,3.2,22.0,139.0,257.05,199.32
2016,11,1,8,0,520.0,63.0,3.5,23.0,187.0,330.09,260.61
2016,11,1,8,15,574.5,69.5,3.65,23.5,236.5,389.39,310.1
2016,11,1,8,30,629.0,76.0,3.8,24.0,286.0,452.02,360.62
2016,11,1,8,45,314.5,96.5,4.0,24.5,201.5,308.71,247.01
2016,11,1,9,0,0.0,117.0,4.2,25.0,117.0,115.89,88.26
2016,11,1,9,15,380.0,104.5,4.2,25.5,293.0,383.1,306.54
2016,11,1,9,30,760.0,92.0,4.2,26.0,469.0,649.83,510.45
2016,11,1,9,45,782.0,93.0,4.25,26.5,508.5,688.15,534.88
2016,11,1,10,0,804.0,94.0,4.3,27.0,548.0,724.82,558.98
2016,11,1,10,15,408.0,153.0,4.3,27.5,384.0,497.3,386.72
2016,11,1,10,30,12.0,212.0,4.3,28.0,220.0,220.72,166.89
2016,11,1,10,45,431.0,156.0,4.3,28.5,441.0,530.05,411.02
2016,11,1,11,0,850.0,100.0,4.3,29.0,662.0,816.82,616.25
2016,11,1,11,15,855.5,101.0,4.3,29.0,678.5,822.2,617.54
2016,11,1,11,30,861.0,102.0,4.3,29.0,695.0,829.03,621.7
2016,11,1,11,45,503.0,223.0,4.3,29.5,570.5,664.77,501.54
2016,11,1,12,0,145.0,344.0,4.3,30.0,446.0,480.46,359.04
2016,11,1,12,15,515.5,218.5,4.3,30.0,581.5,659.15,498.18
2016,11,1,12,30,886.0,93.0,4.3,30.0,717.0,810.67,606.96
2016,11,1,12,45,882.5,93.0,4.3,30.5,708.5,792.17,592.26
2016,11,1,13,0,879.0,93.0,4.3,31.0,700.0,770.53,576.54
2016,11,1,13,15,511.5,205.5,4.3,31.0,557.0,596.28,449.67
2016,11,1,13,30,144.0,318.0,4.3,31.0,414.0,425.36,318.28
2016,11,1,13,45,108.0,298.5,4.3,31.0,369.5,370.78,278.35
2016,11,1,14,0,72.0,279.0,4.3,31.0,325.0,323.05,242.69
2016,11,1,14,15,448.5,182.5,4.25,31.0,439.5,459.89,350.52
2016,11,1,14,30,825.0,86.0,4.2,31.0,554.0,556.8,423.63
2016,11,1,14,45,810.0,83.0,4.2,31.0,516.5,509.08,386.1
2016,11,1,15,0,795.0,80.0,4.2,31.0,479.0,460.62,347.66
2016,11,1,15,15,771.5,77.0,4.1,30.5,435.5,408.06,305.66
2016,11,1,15,30,748.0,74.0,4.0,30.0,392.0,356.14,262.96
2016,11,1,15,45,713.0,70.5,3.95,30.0,344.0,300.96,216.49
2016,11,1,16,0,678.0,67.0,3.9,30.0,296.0,247.13,170.56
2016,11,1,16,15,627.5,61.5,3.45,29.0,246.0,191.88,124.7
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,141.54,84.05
2016,11,1,16,45,491.5,48.5,2.65,27.5,147.5,91.1,47.9
2016,11,1,17,0,406.0,41.0,2.3,27.0,99.0,50.33,24.49
2016,11,1,17,15,267.5,28.0,2.2,26.5,59.5,21.79,10.92
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,14.74,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,17.29,0.0
2016,11,2,7,15,130.5,31.0,2.7,22.0,47.5,86.13,51.44
2016,11,2,7,30,240.0,50.0,2.9,22.0,82.0,160.67,119.1
2016,11,2,7,45,338.0,61.5,3.15,22.5,129.0,225.18,174.08
2016,11,2,8,0,436.0,73.0,3.4,23.0,176.0,299.17,236.09
2016,11,2,8,15,495.0,81.5,3.55,23.5,224.5,360.52,287.0
2016,11,2,8,30,554.0,90.0,3.7,24.0,273.0,424.48,338.55
2016,11,2,8,45,604.0,93.5,3.85,24.5,321.0,480.87,382.93
2016,11,2,9,0,654.0,97.0,4.0,25.0,369.0,539.19,427.62
2016,11,2,9,15,406.0,158.5,4.05,25.5,333.5,461.39,363.88
2016,11,2,9,30,158.0,220.0,4.1,26.0,298.0,352.9,275.31
2016,11,2,9,45,115.5,233.5,4.15,26.5,292.5,339.68,263.41
2016,11,2,10,0,73.0,247.0,4.2,27.0,287.0,315.42,242.8
2016,11,2,10,15,140.5,267.0,4.15,27.0,351.5,398.41,306.78
2016,11,2,10,30,208.0,287.0,4.1,27.0,416.0,474.95,364.5
2016,11,2,10,45,212.5,297.0,4.05,27.5,433.0,490.71,374.53
2016,11,2,11,0,217.0,307.0,4.0,28.0,450.0,505.76,384.2
2016,11,2,11,15,228.5,317.0,3.9,28.0,470.5,525.75,398.27
2016,11,2,11,30,240.0,327.0,3.8,28.0,491.0,544.89,411.64
2016,11,2,11,45,528.0,225.0,3.75,28.5,592.5,686.04,518.95
2016,11,2,12,0,816.0,123.0,3.7,29.0,694.0,808.92,605.76
2016,11,2,12,15,815.5,123.0,3.6,29.0,694.0,799.71,598.08
2016,11,2,12,30,815.0,123.0,3.5,29.0,694.0,787.36,589.24
2016,11,2,12,45,533.0,224.5,3.4,29.0,596.0,658.27,495.04
2016,11,2,13,0,251.0,326.0,3.3,29.0,498.0,525.46,393.88
2016,11,2,13,15,189.5,320.5,3.15,28.5,448.5,466.81,351.37
2016,11,2,13,30,128.0,315.0,3.0,28.0,399.0,410.74,309.86
2016,11,2,13,45,442.0,219.5,2.95,28.0,495.0,528.07,402.53
2016,11,2,14,0,756.0,124.0,2.9,28.0,591.0,616.78,470.25
2016,11,2,14,15,380.5,152.5,2.8,28.0,387.5,387.56,297.67
2016,11,2,14,30,5.0,181.0,2.7,28.0,184.0,178.55,134.52
2016,11,2,14,45,317.0,156.0,2.65,28.0,314.0,322.89,248.32
2016,11,2,15,0,629.0,131.0,2.6,28.0,444.0,430.76,327.43
2016,11,2,15,15,599.0,125.5,2.45,27.5,401.5,380.5,287.07
2016,11,2,15,30,569.0,120.0,2.3,27.0,359.0,331.96,247.84
2016,11,2,15,45,515.0,115.0,2.2,27.0,311.5,277.04,203.08
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,228.17,162.9
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,177.8,122.39
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,133.57,87.79
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,89.77,56.75
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,55.67,34.94
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,28.79,15.98
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.97,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,6.74,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,11.57,3.69
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,18.32,9.47
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,25.09,15.19
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,32.33,21.29
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,39.59,27.3
2016,11,3,8,45,0.0,60.5,1.95,22.5,60.5,58.47,42.73
2016,11,3,9,0,0.0,80.0,2.0,23.0,80.0,77.54,58.07
2016,11,3,9,15,6.0,127.0,2.0,23.0,130.5,129.77,100.16
2016,11,3,9,30,12.0,174.0,2.0,23.0,181.0,183.26,142.36
2016,11,3,9,45,19.5,195.5,2.0,23.5,206.5,210.92,163.42
2016,11,3,10,0,27.0,217.0,2.0,24.0,232.0,238.88,184.49
2016,11,3,10,15,16.0,202.5,1.9,24.0,211.5,214.5,164.83
2016,11,3,10,30,5.0,188.0,1.8,24.0,191.0,190.28,145.43
2016,11,3,10,45,20.5,228.0,1.75,24.5,241.5,243.87,186.58
2016,11,3,11,0,36.0,268.0,1.7,25.0,292.0,306.61,233.42
2016,11,3,11,15,18.0,141.5,1.6,25.0,153.5,156.89,118.78
2016,11,3,11,30,0.0,15.0,1.5,25.0,15.0,14.5,6.01
2016,11,3,11,45,5.5,122.0,1.45,25.0,126.0,123.14,92.49
2016,11,3,12,0,11.0,229.0,1.4,25.0,237.0,234.94,178.23
2016,11,3,12,15,5.5,155.5,1.3,25.0,159.5,156.2,117.51
2016,11,3,12,30,0.0,82.0,1.2,25.0,82.0,79.37,57.6
2016,11,3,12,45,0.0,52.5,1.2,25.0,52.5,50.79,35.07
2016,11,3,13,0,0.0,23.0,1.2,25.0,23.0,22.23,12.26
2016,11,3,13,15,0.0,41.0,1.25,25.0,41.0,39.65,26.27
2016,11,3,13,30,0.0,59.0,1.3,25.0,59.0,57.07,40.22
2016,11,3,13,45,0.0,49.0,1.4,25.5,49.0,47.38,32.45
2016,11,3,14,0,0.0,39.0,1.5,26.0,39.0,37.7,24.69
2016,11,3,14,15,0.0,25.0,1.55,25.5,25.0,24.15,13.9
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.62,2.99
2016,11,3,14,45,0.0,10.0,1.65,25.0,10.0,9.65,2.22
2016,11,3,15,0,0.0,9.0,1.7,25.0,9.0,8.69,1.45
2016,11,3,15,15,0.0,8.0,1.65,25.0,8.0,7.72,0.67
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.75,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.79,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.82,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.86,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.89,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.93,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,16.89,5.37
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,30.04,18.76
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,48.74,34.8
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,67.15,50.45
2016,11,4,8,15,0.0,86.0,3.55,19.0,86.0,86.55,66.76
2016,11,4,8,30,0.0,105.0,3.6,19.0,105.0,105.84,82.73
2016,11,4,8,45,0.0,108.0,3.7,19.0,108.0,107.58,84.02
2016,11,4,9,0,0.0,111.0,3.8,19.0,111.0,109.77,85.61
2016,11,4,9,15,0.0,107.0,3.8,19.5,107.0,104.94,81.25
2016,11,4,9,30,0.0,103.0,3.8,20.0,103.0,100.46,77.21
2016,11,4,9,45,0.0,108.0,3.8,20.5,108.0,105.31,80.78
2016,11,4,10,0,0.0,113.0,3.8,21.0,113.0,110.18,84.35
2016,11,4,10,15,0.0,81.5,3.75,21.0,81.5,78.85,58.82
2016,11,4,10,30,0.0,50.0,3.7,21.0,50.0,48.34,33.94
2016,11,4,10,45,3.0,123.0,3.65,21.0,125.0,122.26,93.71
2016,11,4,11,0,6.0,196.0,3.6,21.0,200.0,198.6,154.11
2016,11,4,11,15,5.0,191.0,3.55,21.0,194.0,192.35,148.83
2016,11,4,11,30,4.0,186.0,3.5,21.0,188.0,186.18,143.82
2016,11,4,11,45,2.0,173.5,3.5,21.5,175.0,171.71,132.01
2016,11,4,12,0,0.0,161.0,3.5,22.0,162.0,157.39,120.39
2016,11,4,12,15,1.5,170.5,3.45,22.0,172.5,167.96,128.76
2016,11,4,12,30,3.0,180.0,3.4,22.0,183.0,178.48,137.05
2016,11,4,12,45,1.5,117.5,3.35,22.5,119.0,115.22,86.94
2016,11,4,13,0,0.0,55.0,3.3,23.0,55.0,53.2,37.34
2016,11,4,13,15,4.0,130.5,3.25,23.0,133.0,129.68,98.57
2016,11,4,13,30,8.0,206.0,3.2,23.0,211.0,206.93,159.26
2016,11,4,13,45,4.0,178.0,3.2,23.0,180.5,176.08,135.11
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,145.72,111.38
2016,11,4,14,15,9.0,178.0,3.15,22.5,183.0,178.44,137.9
2016,11,4,14,30,18.0,206.0,3.1,22.0,216.0,210.29,163.57
2016,11,4,14,45,9.0,144.0,3.1,22.0,149.0,144.12,111.32
2016,11,4,15,0,0.0,82.0,3.1,22.0,82.0,79.31,59.35
2016,11,4,15,15,0.0,108.5,3.0,22.0,108.5,104.86,80.35
2016,11,4,15,30,0.0,135.0,2.9,22.0,135.0,130.07,100.95
2016,11,4,15,45,0.0,117.5,2.85,22.0,117.5,112.99,87.31
2016,11,4,16,0,0.0,100.0,2.8,22.0,100.0,95.99,73.62
2016,11,4,16,15,0.0,82.0,2.6,21.5,82.0,78.61,59.53
2016,11,4,16,30,0.0,64.0,2.4,21.0,64.0,61.34,45.25
2016,11,4,16,45,0.0,47.5,2.25,21.0,47.5,45.58,31.9
2016,11,4,17,0,0.0,31.0,2.1,21.0,31.0,29.94,18.53
2016,11,4,17,15,0.0,17.5,2.0,20.5,17.5,16.89,6.71
2016,11,4,17,30,0.0,4.0,1.9,20.0,4.0,3.93,0.0
2016,11,4,17,45,0.0,2.0,1.85,20.0,2.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.98,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,8.19,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,15.43,6.91
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,25.09,15.28
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,34.76,23.58
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,45.4,32.65
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,56.05,41.6
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,34.76,23.62
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,13.51,5.7
2016,11,5,9,15,0.0,11.0,3.3,19.0,11.0,10.61,3.24
2016,11,5,9,30,0.0,8.0,3.2,19.0,8.0,7.72,0.8
2016,11,5,9,45,38.5,125.0,3.15,19.5,146.5,154.74,122.64
2016,11,5,10,0,77.0,242.0,3.1,20.0,285.0,312.79,247.6
2016,11,5,10,15,40.0,211.0,3.0,20.5,233.5,249.49,195.82
2016,11,5,10,30,3.0,180.0,2.9,21.0,182.0,180.52,139.82
2016,11,5,10,45,1.5,134.5,2.85,21.5,135.5,132.63,101.51
2016,11,5,11,0,0.0,89.0,2.8,22.0,89.0,86.14,64.1
2016,11,5,11,15,7.0,161.0,2.75,22.0,165.5,163.54,125.82
2016,11,5,11,30,14.0,233.0,2.7,22.0,242.0,242.44,187.2
2016,11,5,11,45,19.5,250.0,2.65,22.5,263.0,263.93,203.15
2016,11,5,12,0,25.0,267.0,2.6,23.0,284.0,285.28,219.01
2016,11,5,12,15,16.0,237.0,2.55,23.0,248.0,246.69,189.15
2016,11,5,12,30,7.0,207.0,2.5,23.0,212.0,208.74,159.75
2016,11,5,12,45,14.5,231.5,2.5,23.0,241.5,238.83,183.32
2016,11,5,13,0,22.0,256.0,2.5,23.0,271.0,268.57,206.29
2016,11,5,13,15,18.5,242.5,2.5,23.0,255.0,251.54,193.22
2016,11,5,13,30,15.0,229.0,2.5,23.0,239.0,234.76,180.46
2016,11,5,13,45,115.5,255.5,2.55,23.0,326.0,335.38,260.11
2016,11,5,14,0,216.0,282.0,2.6,23.0,413.0,420.3,325.42
2016,11,5,14,15,141.5,261.5,2.6,23.0,346.0,345.74,267.82
2016,11,5,14,30,67.0,241.0,2.6,23.0,279.0,274.23,212.53
2016,11,5,14,45,102.5,229.0,2.65,23.0,281.5,276.6,215.13
2016,11,5,15,0,138.0,217.0,2.7,23.0,284.0,277.22,215.7
2016,11,5,15,15,181.5,194.0,2.7,22.5,273.5,264.88,206.01
2016,11,5,15,30,225.0,171.0,2.7,22.0,263.0,249.01,192.63
2016,11,5,15,45,196.5,155.0,2.7,22.0,228.5,210.65,161.46
2016,11,5,16,0,168.0,139.0,2.7,22.0,194.0,175.9,133.14
2016,11,5,16,15,245.0,114.0,2.55,21.5,179.0,157.33,114.24
2016,11,5,16,30,322.0,89.0,2.4,21.0,164.0,129.56,87.21
2016,11,5,16,45,246.0,71.0,2.3,21.0,119.5,86.14,55.17
2016,11,5,17,0,170.0,53.0,2.2,21.0,75.0,50.92,31.68
2016,11,5,17,15,85.0,31.0,2.15,20.5,42.0,25.65,12.58
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,8.85,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,18.5,2.05,16.0,18.5,17.86,4.71
2016,11,6,7,30,0.0,37.0,2.2,16.0,37.0,37.66,25.0
2016,11,6,7,45,6.0,58.5,2.4,16.5,59.5,62.92,46.76
2016,11,6,8,0,12.0,80.0,2.6,17.0,82.0,88.23,68.37
2016,11,6,8,15,21.5,100.0,2.7,17.0,106.0,118.8,94.26
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,145.77,116.83
2016,11,6,8,45,60.0,144.5,2.9,17.5,167.5,190.21,153.45
2016,11,6,9,0,89.0,169.0,3.0,18.0,205.0,236.61,191.02
2016,11,6,9,15,91.0,189.5,3.05,18.5,230.0,262.25,210.77
2016,11,6,9,30,93.0,210.0,3.1,19.0,255.0,287.72,230.09
2016,11,6,9,45,46.5,155.0,3.2,19.5,177.5,192.93,153.03
2016,11,6,10,0,0.0,100.0,3.3,20.0,100.0,97.12,74.02
2016,11,6,10,15,0.0,106.5,3.35,20.5,106.5,103.54,79.0
2016,11,6,10,30,0.0,113.0,3.4,21.0,113.0,109.96,83.84
2016,11,6,10,45,4.5,161.0,3.5,21.5,164.5,161.9,125.09
2016,11,6,11,0,9.0,209.0,3.6,22.0,216.0,214.51,166.07
2016,11,6,11,15,4.5,135.0,3.55,22.0,138.5,135.37,103.41
2016,11,6,11,30,0.0,61.0,3.5,22.0,61.0,59.01,42.21
2016,11,6,11,45,0.0,90.0,3.5,22.0,90.0,87.12,64.81
2016,11,6,12,0,0.0,119.0,3.5,22.0,119.0,115.64,87.52
2016,11,6,12,15,0.0,69.0,3.4,21.5,69.0,66.77,48.5
2016,11,6,12,30,0.0,19.0,3.3,21.0,19.0,18.37,9.35
2016,11,6,12,45,0.0,17.0,3.25,21.0,17.0,16.43,7.79
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,14.5,6.21
2016,11,6,13,15,0.0,17.0,3.1,21.0,17.0,16.43,7.81
2016,11,6,13,30,0.0,19.0,3.0,21.0,19.0,18.36,9.4
2016,11,6,13,45,0.0,36.0,2.95,21.0,36.0,34.8,22.88
2016,11,6,14,0,0.0,53.0,2.9,21.0,53.0,51.24,36.35
2016,11,6,14,15,0.0,97.0,2.9,21.0,97.0,93.89,71.06
2016,11,6,14,30,0.0,141.0,2.9,21.0,141.0,136.74,105.68
2016,11,6,14,45,0.0,74.5,2.9,21.0,74.5,72.04,53.55
2016,11,6,15,0,0.0,8.0,2.9,21.0,8.0,7.72,0.75
2016,11,6,15,15,0.0,7.5,2.9,20.5,7.5,7.24,0.38
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.75,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.86,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.7,17.0,36.5,73.9,31.1
2016,11,7,7,30,260.0,42.0,1.9,17.0,73.0,155.96,115.14
2016,11,7,7,45,354.5,53.0,2.15,17.5,118.0,217.99,169.74
2016,11,7,8,0,449.0,64.0,2.4,18.0,163.0,291.07,232.25
2016,11,7,8,15,224.5,45.5,2.45,18.5,95.0,172.97,139.46
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,26.05,16.26
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,30.89,20.3
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,35.73,24.23
2016,11,7,9,15,0.0,70.5,2.7,20.0,70.5,68.16,50.99
2016,11,7,9,30,0.0,104.0,2.7,20.0,104.0,101.57,78.18
2016,11,7,9,45,0.0,74.0,2.75,20.5,74.0,71.56,53.32
2016,11,7,10,0,0.0,44.0,2.8,21.0,44.0,42.52,29.37
2016,11,7,10,15,0.0,88.0,2.8,21.0,88.0,85.14,64.03
2016,11,7,10,30,0.0,132.0,2.8,21.0,132.0,129.11,99.21
2016,11,7,10,45,0.5,151.0,2.85,21.5,151.5,148.58,114.28
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,168.07,129.26
2016,11,7,11,15,1.0,170.5,2.85,22.0,171.5,168.33,129.27
2016,11,7,11,30,1.0,171.0,2.8,22.0,172.0,168.63,129.37
2016,11,7,11,45,11.5,214.5,2.8,22.5,223.0,221.06,170.26
2016,11,7,12,0,22.0,258.0,2.8,23.0,274.0,273.63,210.41
2016,11,7,12,15,11.0,177.5,2.75,23.0,185.5,182.57,139.76
2016,11,7,12,30,0.0,97.0,2.7,23.0,97.0,93.94,69.82
2016,11,7,12,45,4.0,152.0,2.7,23.0,154.5,151.22,115.37
2016,11,7,13,0,8.0,207.0,2.7,23.0,212.0,208.82,160.37
2016,11,7,13,15,4.0,163.0,2.65,23.0,165.5,161.76,123.57
2016,11,7,13,30,0.0,119.0,2.6,23.0,119.0,115.45,87.14
2016,11,7,13,45,0.0,89.5,2.55,23.5,89.5,86.61,64.21
2016,11,7,14,0,0.0,60.0,2.5,24.0,60.0,58.02,41.31
2016,11,7,14,15,0.0,41.0,2.4,23.5,41.0,39.62,26.62
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,21.25,11.76
2016,11,7,14,45,0.0,25.0,2.25,23.0,25.0,24.14,14.18
2016,11,7,15,0,0.0,28.0,2.2,23.0,28.0,27.04,16.61
2016,11,7,15,15,0.0,59.5,2.1,22.5,59.5,57.5,41.74
2016,11,7,15,30,0.0,91.0,2.0,22.0,91.0,87.91,66.81
2016,11,7,15,45,273.0,89.5,1.9,22.0,176.5,172.34,129.41
2016,11,7,16,0,546.0,88.0,1.8,22.0,262.0,225.76,161.19
2016,11,7,16,15,488.0,79.0,1.6,21.5,214.5,173.72,117.71
2016,11,7,16,30,430.0,70.0,1.4,21.0,167.0,126.74,80.07
2016,11,7,16,45,340.5,57.5,1.25,21.0,122.0,80.76,47.13
2016,11,7,17,0,251.0,45.0,1.1,21.0,77.0,44.78,25.32
2016,11,7,17,15,139.5,27.5,1.1,20.5,43.5,21.54,8.57
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,9.83,0.0
2016,11,7,17,45,14.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,9.64,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,19.3,9.9
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,31.86,20.83
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,44.44,31.63
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,58.44,43.55
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,72.49,55.35
2016,11,8,8,45,0.0,77.5,3.65,18.0,77.5,75.5,57.79
2016,11,8,9,0,0.0,81.0,3.7,18.0,81.0,78.69,60.31
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,87.59,67.51
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,96.49,74.66
2016,11,8,9,45,0.0,106.0,3.7,18.0,106.0,103.37,80.1
2016,11,8,10,0,0.0,113.0,3.7,18.0,113.0,110.27,85.52
2016,11,8,10,15,0.0,113.5,3.75,18.0,113.5,110.6,85.6
2016,11,8,10,30,0.0,114.0,3.8,18.0,114.0,110.99,85.74
2016,11,8,10,45,8.5,172.0,3.9,18.5,177.5,176.37,138.44
2016,11,8,11,0,17.0,230.0,4.0,19.0,241.0,242.86,190.83
2016,11,8,11,15,8.5,191.0,4.1,19.0,196.5,195.3,152.67
2016,11,8,11,30,0.0,152.0,4.2,19.0,152.0,148.69,115.18
2016,11,8,11,45,16.0,213.5,4.3,19.0,224.5,223.69,175.39
2016,11,8,12,0,32.0,275.0,4.4,19.0,297.0,306.69,240.65
2016,11,8,12,15,29.0,270.5,4.4,19.0,291.0,298.26,233.74
2016,11,8,12,30,26.0,266.0,4.4,19.0,285.0,283.54,222.21
