Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,45,38.5,189.5,6.35,19.0,209.0,204.87,162.8
2016,11,18,15,0,5.0,155.0,6.4,19.0,157.0,152.45,120.39
2016,11,18,15,15,2.5,141.0,6.3,18.5,142.0,137.36,108.55
2016,11,18,15,30,0.0,127.0,6.2,18.0,127.0,122.55,96.8
2016,11,18,15,45,341.5,95.5,6.15,17.5,195.0,194.69,148.47
2016,11,18,16,0,683.0,64.0,6.1,17.0,263.0,228.17,161.99
2016,11,18,16,15,625.0,57.5,5.85,16.5,214.0,172.63,113.61
2016,11,18,16,30,567.0,51.0,5.6,16.0,165.0,122.7,72.43
2016,11,18,16,45,487.0,41.0,5.45,15.5,118.5,73.69,37.38
2016,11,18,17,0,407.0,31.0,5.3,15.0,72.0,33.42,15.33
2016,11,18,17,15,203.5,15.5,5.2,14.5,36.0,11.72,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,241.0,12.0,3.5,3.5,31.5,77.73,0.0
2016,11,19,7,30,482.0,24.0,3.6,4.0,63.0,195.18,128.32
2016,11,19,7,45,586.5,31.0,3.75,4.5,113.0,267.05,210.89
2016,11,19,8,0,691.0,38.0,3.9,5.0,163.0,346.46,284.84
2016,11,19,8,15,748.5,43.0,4.1,6.0,215.5,409.92,343.41
2016,11,19,8,30,806.0,48.0,4.3,7.0,268.0,476.61,402.41
2016,11,19,8,45,842.0,51.0,4.5,8.0,318.5,528.2,447.06
2016,11,19,9,0,878.0,54.0,4.7,9.0,369.0,583.54,492.94
2016,11,19,9,15,902.0,56.5,4.7,9.5,415.0,630.92,531.14
2016,11,19,9,30,926.0,59.0,4.7,10.0,461.0,677.12,567.16
2016,11,19,9,45,942.0,61.0,4.7,10.5,501.5,715.73,594.7
2016,11,19,10,0,958.0,63.0,4.7,11.0,542.0,752.03,620.05
2016,11,19,10,15,969.5,64.5,4.6,11.5,575.5,781.89,639.6
2016,11,19,10,30,981.0,66.0,4.5,12.0,609.0,808.74,656.65
2016,11,19,10,45,988.0,67.0,4.45,12.5,635.0,828.38,668.49
2016,11,19,11,0,995.0,68.0,4.4,13.0,661.0,844.53,677.76
2016,11,19,11,15,1000.0,68.5,4.3,13.0,679.0,854.94,683.81
2016,11,19,11,30,1005.0,69.0,4.2,13.0,697.0,861.61,687.25
2016,11,19,11,45,1005.5,70.5,4.15,13.5,706.5,862.1,685.62
2016,11,19,12,0,1006.0,72.0,4.1,14.0,716.0,858.76,681.39
2016,11,19,12,15,1006.0,72.0,4.05,14.0,716.5,849.56,674.35
2016,11,19,12,30,1006.0,72.0,4.0,14.0,717.0,836.6,664.77
2016,11,19,12,45,1003.0,71.5,3.95,14.5,708.5,817.18,649.42
2016,11,19,13,0,1000.0,71.0,3.9,15.0,700.0,794.25,631.68
2016,11,19,13,15,995.0,70.5,3.8,15.0,683.0,766.53,611.5
2016,11,19,13,30,990.0,70.0,3.7,15.0,666.0,735.66,589.02
2016,11,19,13,45,982.0,69.0,3.65,15.0,641.0,699.33,561.51
2016,11,19,14,0,974.0,68.0,3.6,15.0,616.0,660.39,530.81
2016,11,19,14,15,962.5,66.5,3.5,15.0,583.5,616.51,495.55
2016,11,19,14,30,951.0,65.0,3.4,15.0,551.0,570.72,458.01
2016,11,19,14,45,929.5,65.0,3.35,15.0,511.0,519.96,415.76
2016,11,19,15,0,908.0,65.0,3.3,15.0,471.0,468.63,371.95
2016,11,19,15,15,884.0,62.5,3.15,14.5,426.0,413.53,324.49
2016,11,19,15,30,860.0,60.0,3.0,14.0,381.0,358.79,275.98
2016,11,19,15,45,825.5,56.5,2.9,14.0,331.5,300.0,222.95
2016,11,19,16,0,791.0,53.0,2.8,14.0,282.0,243.8,171.67
2016,11,19,16,15,736.0,48.0,2.4,13.0,230.0,184.79,119.99
2016,11,19,16,30,681.0,43.0,2.0,12.0,178.0,130.9,75.13
2016,11,19,16,45,586.0,36.0,1.6,11.0,128.0,77.54,37.57
2016,11,19,17,0,491.0,29.0,1.2,10.0,78.0,34.71,15.67
2016,11,19,17,15,245.5,14.5,1.2,9.0,39.0,11.73,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.0,12.0,1.1,3.0,29.5,72.55,0.0
2016,11,20,7,30,448.0,24.0,1.2,4.0,59.0,182.19,114.87
2016,11,20,7,45,555.5,31.5,1.35,5.0,107.5,254.53,198.46
2016,11,20,8,0,663.0,39.0,1.5,6.0,156.0,334.05,270.57
2016,11,20,8,15,722.5,43.5,1.6,6.5,207.5,396.5,327.29
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,462.34,384.64
2016,11,20,8,45,815.5,52.5,1.8,8.0,308.5,516.88,430.07
2016,11,20,9,0,849.0,57.0,1.9,9.0,358.0,567.98,471.03
2016,11,20,9,15,874.0,59.5,2.1,9.5,403.5,614.86,508.56
2016,11,20,9,30,899.0,62.0,2.3,10.0,449.0,660.73,544.29
2016,11,20,9,45,915.5,64.0,2.55,11.0,489.0,698.86,571.27
2016,11,20,10,0,932.0,66.0,2.8,12.0,529.0,734.8,595.91
2016,11,20,10,15,943.5,67.5,2.75,12.5,562.5,764.07,614.73
2016,11,20,10,30,955.0,69.0,2.7,13.0,596.0,790.44,631.23
2016,11,20,10,45,962.5,70.5,2.7,13.5,621.5,810.67,643.49
2016,11,20,11,0,970.0,72.0,2.7,14.0,647.0,827.5,653.36
2016,11,20,11,15,974.5,72.5,2.7,14.5,664.5,837.37,658.31
2016,11,20,11,30,979.0,73.0,2.7,15.0,682.0,843.6,660.84
2016,11,20,11,45,982.5,73.0,2.7,15.5,691.0,844.79,659.96
2016,11,20,12,0,986.0,73.0,2.7,16.0,700.0,842.25,656.63
2016,11,20,12,15,985.5,73.0,2.7,16.0,700.5,832.9,649.91
2016,11,20,12,30,985.0,73.0,2.7,16.0,701.0,819.89,640.77
2016,11,20,12,45,981.5,73.0,2.75,16.5,693.0,801.07,626.78
2016,11,20,13,0,978.0,73.0,2.8,17.0,685.0,778.83,610.46
2016,11,20,13,15,972.5,72.0,2.8,17.0,668.5,750.83,590.89
2016,11,20,13,30,967.0,71.0,2.8,17.0,652.0,719.77,569.09
2016,11,20,13,45,958.5,70.5,2.85,17.0,627.0,684.46,543.0
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,646.61,513.96
2016,11,20,14,15,938.0,68.5,2.9,17.0,570.0,603.43,480.02
2016,11,20,14,30,926.0,67.0,2.9,17.0,538.0,558.42,443.84
2016,11,20,14,45,907.5,66.0,2.9,17.5,499.0,509.22,402.66
2016,11,20,15,0,889.0,65.0,2.9,18.0,460.0,459.27,359.92
2016,11,20,15,15,865.0,62.0,2.75,17.5,416.0,404.68,313.51
2016,11,20,15,30,841.0,59.0,2.6,17.0,372.0,350.04,265.8
2016,11,20,15,45,805.5,56.0,2.5,16.5,323.0,292.99,215.37
2016,11,20,16,0,770.0,53.0,2.4,16.0,274.0,238.21,166.26
2016,11,20,16,15,715.0,48.0,2.15,15.0,223.5,180.44,116.23
2016,11,20,16,30,660.0,43.0,1.9,14.0,173.0,127.82,72.87
2016,11,20,16,45,565.0,35.5,1.65,13.0,124.0,75.24,36.17
2016,11,20,17,0,470.0,28.0,1.4,12.0,75.0,33.14,14.58
2016,11,20,17,15,235.0,14.0,1.45,11.5,37.5,11.28,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.0,26.0,62.07,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,160.75,95.96
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,227.54,175.96
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,305.38,246.59
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,366.97,302.53
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,432.26,359.46
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,485.74,404.03
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,539.96,447.2
2016,11,21,9,15,817.5,63.0,3.25,13.0,383.0,585.96,483.92
2016,11,21,9,30,843.0,66.0,3.7,14.0,427.0,631.06,518.89
2016,11,21,9,45,859.5,68.5,4.15,15.5,465.0,664.03,542.11
2016,11,21,10,0,876.0,71.0,4.6,17.0,503.0,699.1,566.19
2016,11,21,10,15,888.0,73.0,4.7,17.5,535.5,728.08,586.04
2016,11,21,10,30,900.0,75.0,4.8,18.0,568.0,754.36,603.78
2016,11,21,10,45,907.0,76.5,4.9,18.5,592.5,773.41,616.11
2016,11,21,11,0,914.0,78.0,5.0,19.0,617.0,789.27,626.15
2016,11,21,11,15,919.0,79.0,5.0,19.5,634.0,799.71,631.79
2016,11,21,11,30,924.0,80.0,5.0,20.0,651.0,806.73,635.06
2016,11,21,11,45,927.5,79.5,5.0,20.5,660.0,807.43,633.86
2016,11,21,12,0,931.0,79.0,5.0,21.0,669.0,804.6,630.29
2016,11,21,12,15,930.0,79.0,5.0,21.0,669.0,795.38,623.48
2016,11,21,12,30,929.0,79.0,5.0,21.0,669.0,782.71,614.33
2016,11,21,12,45,924.0,79.0,5.0,21.5,660.5,763.74,599.51
2016,11,21,13,0,919.0,79.0,5.0,22.0,652.0,741.6,582.55
2016,11,21,13,15,912.5,78.5,5.0,22.0,635.5,714.87,563.41
2016,11,21,13,30,906.0,78.0,5.0,22.0,619.0,685.33,542.1
2016,11,21,13,45,894.5,77.5,5.0,22.0,594.5,650.0,514.81
2016,11,21,14,0,883.0,77.0,5.0,22.0,570.0,612.52,485.43
2016,11,21,14,15,869.5,75.5,4.95,22.0,538.5,570.96,452.23
2016,11,21,14,30,856.0,74.0,4.9,22.0,507.0,527.89,417.18
2016,11,21,14,45,831.5,73.5,4.85,22.0,468.5,479.7,377.34
2016,11,21,15,0,807.0,73.0,4.8,22.0,430.0,430.75,336.04
2016,11,21,15,15,780.5,70.0,4.6,21.5,387.5,378.76,291.85
2016,11,21,15,30,754.0,67.0,4.4,21.0,345.0,327.62,247.31
2016,11,21,15,45,712.5,63.0,4.2,21.0,298.5,272.27,198.59
2016,11,21,16,0,671.0,59.0,4.0,21.0,252.0,219.97,152.35
2016,11,21,16,15,612.5,53.5,3.6,20.0,204.0,165.39,106.18
2016,11,21,16,30,554.0,48.0,3.2,19.0,156.0,117.35,67.54
2016,11,21,16,45,454.5,39.5,2.8,18.5,110.5,69.32,34.57
2016,11,21,17,0,355.0,31.0,2.4,18.0,65.0,32.19,14.87
2016,11,21,17,15,177.5,15.5,2.45,17.5,32.5,11.86,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,17.0,4.5,4.42,0.0
2016,11,22,7,30,0.0,9.0,4.0,17.0,9.0,8.67,0.0
2016,11,22,7,45,0.0,18.5,4.0,17.0,18.5,17.85,8.84
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,27.02,16.89
2016,11,22,8,15,0.0,38.5,4.05,17.5,38.5,37.18,25.63
2016,11,22,8,30,0.0,49.0,4.1,18.0,49.0,47.34,34.25
2016,11,22,8,45,0.0,59.5,4.15,18.5,59.5,57.5,42.73
2016,11,22,9,0,0.0,70.0,4.2,19.0,70.0,67.79,51.17
2016,11,22,9,15,0.0,80.0,4.5,19.0,80.0,77.73,59.31
2016,11,22,9,30,0.0,90.0,4.8,19.0,90.0,87.67,67.39
2016,11,22,9,45,0.0,109.0,5.1,19.5,109.0,106.89,82.86
2016,11,22,10,0,0.0,128.0,5.4,20.0,128.0,126.14,98.19
2016,11,22,10,15,0.0,137.0,5.5,20.5,137.0,135.03,104.97
2016,11,22,10,30,0.0,146.0,5.6,21.0,146.0,143.93,111.72
2016,11,22,10,45,0.0,140.5,5.7,21.5,140.5,137.96,106.51
2016,11,22,11,0,0.0,135.0,5.8,22.0,135.0,132.15,101.5
2016,11,22,11,15,0.0,139.0,5.7,22.0,139.0,136.03,104.48
2016,11,22,11,30,0.0,143.0,5.6,22.0,143.0,139.92,107.48
2016,11,22,11,45,1.0,158.5,5.6,22.0,159.5,156.2,120.4
2016,11,22,12,0,2.0,174.0,5.6,22.0,176.0,172.47,133.28
2016,11,22,12,15,2.0,174.5,5.45,22.0,176.0,172.77,133.45
2016,11,22,12,30,2.0,175.0,5.3,22.0,176.0,173.08,133.68
2016,11,22,12,45,1.0,93.5,5.2,22.5,94.0,91.23,68.22
2016,11,22,13,0,0.0,12.0,5.1,23.0,12.0,11.59,3.78
2016,11,22,13,15,0.0,57.5,4.95,23.0,57.5,55.6,39.54
2016,11,22,13,30,0.0,103.0,4.8,23.0,103.0,99.81,75.18
2016,11,22,13,45,0.0,108.5,4.65,23.0,108.5,105.19,79.56
2016,11,22,14,0,0.0,114.0,4.5,23.0,114.0,110.57,83.99
2016,11,22,14,15,0.0,96.5,4.35,23.0,96.5,93.43,70.35
2016,11,22,14,30,0.0,79.0,4.2,23.0,79.0,76.4,56.74
2016,11,22,14,45,0.0,51.5,4.05,23.0,51.5,49.76,35.19
2016,11,22,15,0,0.0,24.0,3.9,23.0,24.0,23.17,13.46
2016,11,22,15,15,0.0,21.5,3.65,22.5,21.5,20.75,11.55
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,18.33,9.61
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,15.92,7.62
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,13.5,5.61
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,10.6,3.19
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,7.71,0.74
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,5.3,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.89,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.44,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,55.81,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,144.7,74.52
2016,11,23,7,45,458.5,31.5,3.55,9.5,92.0,218.64,166.94
2016,11,23,8,0,580.0,40.0,3.7,10.0,138.0,295.8,237.37
2016,11,23,8,15,645.5,46.0,3.85,10.5,187.5,358.6,294.65
2016,11,23,8,30,711.0,52.0,4.0,11.0,237.0,425.45,353.5
2016,11,23,8,45,754.5,55.5,4.2,12.0,286.0,481.15,401.0
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,538.04,447.75
2016,11,23,9,15,825.5,62.0,4.4,13.5,379.5,585.34,485.64
2016,11,23,9,30,853.0,65.0,4.4,14.0,424.0,631.87,521.76
2016,11,23,9,45,872.5,67.0,4.45,15.0,464.0,666.53,546.55
2016,11,23,10,0,892.0,69.0,4.5,16.0,504.0,703.4,571.43
2016,11,23,10,15,905.5,71.0,4.4,16.5,537.0,733.81,591.37
2016,11,23,10,30,919.0,73.0,4.3,17.0,570.0,761.54,609.04
2016,11,23,10,45,928.0,74.0,4.2,17.5,596.0,781.85,621.25
2016,11,23,11,0,937.0,75.0,4.1,18.0,622.0,798.97,631.18
2016,11,23,11,15,942.5,76.0,4.0,18.0,639.5,810.07,637.97
2016,11,23,11,30,948.0,77.0,3.9,18.0,657.0,817.67,642.37
2016,11,23,11,45,953.0,76.0,3.85,18.5,667.0,819.07,641.44
2016,11,23,12,0,958.0,75.0,3.8,19.0,677.0,816.87,638.13
2016,11,23,12,15,958.5,75.0,3.7,19.0,678.0,808.74,631.71
2016,11,23,12,30,959.0,75.0,3.6,19.0,679.0,797.04,622.91
2016,11,23,12,45,956.5,74.5,3.55,19.5,671.5,779.08,608.83
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,757.77,592.52
2016,11,23,13,15,949.0,73.5,3.4,20.0,648.0,731.51,573.64
2016,11,23,13,30,944.0,73.0,3.3,20.0,632.0,702.24,552.62
2016,11,23,13,45,935.5,72.0,3.2,20.0,608.0,667.39,525.8
2016,11,23,14,0,927.0,71.0,3.1,20.0,584.0,630.09,496.69
2016,11,23,14,15,915.0,69.5,3.0,20.0,553.0,588.06,463.45
2016,11,23,14,30,903.0,68.0,2.9,20.0,522.0,544.27,428.16
2016,11,23,14,45,885.5,66.0,2.8,20.0,484.0,495.82,388.45
2016,11,23,15,0,868.0,64.0,2.7,20.0,446.0,446.59,347.12
2016,11,23,15,15,843.5,61.5,2.5,19.5,402.5,393.63,302.27
2016,11,23,15,30,819.0,59.0,2.3,19.0,359.0,340.73,256.32
2016,11,23,15,45,783.5,55.5,2.1,19.0,311.5,284.62,206.69
2016,11,23,16,0,748.0,52.0,1.9,19.0,264.0,230.8,158.68
2016,11,23,16,15,692.0,47.0,1.65,18.0,214.0,174.33,110.55
2016,11,23,16,30,636.0,42.0,1.4,17.0,164.0,123.11,69.06
2016,11,23,16,45,539.5,34.5,1.2,16.5,116.5,72.02,33.95
2016,11,23,17,0,443.0,27.0,1.0,16.0,69.0,31.51,13.32
2016,11,23,17,15,221.5,13.5,1.0,15.5,34.5,10.89,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.5,1.1,8.5,21.5,50.97,0.0
2016,11,24,7,30,303.0,23.0,1.2,9.0,43.0,132.53,61.18
2016,11,24,7,45,409.5,33.5,1.35,10.0,86.0,202.19,152.61
2016,11,24,8,0,516.0,44.0,1.5,11.0,129.0,276.22,218.99
2016,11,24,8,15,583.5,51.0,1.5,11.5,177.0,337.62,273.5
2016,11,24,8,30,651.0,58.0,1.5,12.0,225.0,403.58,329.83
2016,11,24,8,45,686.0,64.5,1.55,13.0,271.0,455.53,372.57
2016,11,24,9,0,721.0,71.0,1.6,14.0,317.0,508.3,414.19
2016,11,24,9,15,750.5,74.5,1.85,15.0,360.5,552.13,448.49
2016,11,24,9,30,780.0,78.0,2.1,16.0,404.0,598.17,483.38
2016,11,24,9,45,796.0,82.5,2.4,17.0,442.0,635.51,510.93
2016,11,24,10,0,812.0,87.0,2.7,18.0,480.0,670.97,536.15
2016,11,24,10,15,826.5,89.5,2.7,18.5,512.0,700.96,555.87
2016,11,24,10,30,841.0,92.0,2.7,19.0,544.0,728.53,573.64
2016,11,24,10,45,847.0,95.0,2.75,19.5,568.5,747.68,585.49
2016,11,24,11,0,853.0,98.0,2.8,20.0,593.0,763.79,595.23
2016,11,24,11,15,859.5,99.0,2.8,20.0,610.5,774.91,602.34
2016,11,24,11,30,866.0,100.0,2.8,20.0,628.0,782.81,607.32
2016,11,24,11,45,620.5,183.0,2.8,20.5,564.5,685.56,533.63
2016,11,24,12,0,375.0,266.0,2.8,21.0,501.0,573.52,445.57
2016,11,24,12,15,352.5,272.0,2.8,21.0,493.0,558.28,434.25
2016,11,24,12,30,330.0,278.0,2.8,21.0,485.0,542.07,421.63
2016,11,24,12,45,602.5,187.5,2.85,21.5,560.0,645.84,503.14
2016,11,24,13,0,875.0,97.0,2.9,22.0,635.0,728.15,565.03
2016,11,24,13,15,869.0,96.0,2.9,22.0,619.5,702.08,546.1
2016,11,24,13,30,863.0,95.0,2.9,22.0,604.0,673.33,524.8
2016,11,24,13,45,849.5,95.0,2.9,22.5,580.0,638.39,497.54
2016,11,24,14,0,836.0,95.0,2.9,23.0,556.0,601.57,468.54
2016,11,24,14,15,822.0,92.5,2.85,23.0,525.5,560.22,436.47
2016,11,24,14,30,808.0,90.0,2.8,23.0,495.0,517.55,402.7
2016,11,24,14,45,786.0,88.0,2.75,23.0,457.5,470.48,364.8
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,423.27,325.89
2016,11,24,15,15,735.5,82.0,2.45,22.5,378.0,371.23,282.66
2016,11,24,15,30,707.0,78.0,2.2,22.0,336.0,320.63,239.57
2016,11,24,15,45,660.5,74.0,1.95,22.0,289.5,266.25,192.81
2016,11,24,16,0,614.0,70.0,1.7,22.0,243.0,215.49,148.97
2016,11,24,16,15,551.5,62.5,1.5,21.0,196.0,162.37,105.16
2016,11,24,16,30,489.0,55.0,1.3,20.0,149.0,115.4,68.2
2016,11,24,16,45,383.0,44.5,1.15,19.0,104.5,68.79,36.6
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,33.89,17.01
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,13.32,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,62.5,12.5,1.1,14.5,16.5,28.5,0.0
2016,11,25,7,30,125.0,25.0,1.4,15.0,33.0,78.73,29.27
2016,11,25,7,45,229.0,41.0,1.75,15.5,72.0,145.38,107.22
2016,11,25,8,0,333.0,57.0,2.1,16.0,111.0,215.26,168.17
2016,11,25,8,15,405.5,67.5,2.35,16.0,155.5,273.53,219.41
2016,11,25,8,30,478.0,78.0,2.6,16.0,200.0,338.98,275.63
2016,11,25,8,45,239.0,84.0,2.85,16.5,145.0,227.04,185.81
2016,11,25,9,0,0.0,90.0,3.1,17.0,90.0,88.96,69.14
2016,11,25,9,15,0.0,68.0,3.2,17.0,68.0,65.73,49.77
2016,11,25,9,30,0.0,46.0,3.3,17.0,46.0,44.43,31.82
2016,11,25,9,45,0.0,58.0,3.45,17.0,58.0,56.05,41.47
2016,11,25,10,0,0.0,70.0,3.6,17.0,70.0,67.68,51.04
2016,11,25,10,15,0.0,75.5,3.65,17.0,75.5,73.01,55.33
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,78.35,59.63
2016,11,25,10,45,0.0,71.0,3.8,17.0,71.0,68.66,51.51
2016,11,25,11,0,0.0,61.0,3.9,17.0,61.0,58.98,43.44
2016,11,25,11,15,0.0,63.0,3.9,17.0,63.0,60.92,44.99
2016,11,25,11,30,0.0,65.0,3.9,17.0,65.0,62.86,46.54
2016,11,25,11,45,0.0,66.5,3.9,17.0,66.5,64.32,47.7
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,65.78,48.88
2016,11,25,12,15,5.5,140.5,3.85,17.0,144.0,141.26,110.71
2016,11,25,12,30,11.0,213.0,3.8,17.0,220.0,218.38,172.69
2016,11,25,12,45,5.5,181.0,3.75,17.0,184.5,181.54,142.95
2016,11,25,13,0,0.0,149.0,3.7,17.0,149.0,145.38,113.76
2016,11,25,13,15,0.0,135.0,3.65,17.0,135.0,131.4,102.57
2016,11,25,13,30,0.0,121.0,3.6,17.0,121.0,117.52,91.4
2016,11,25,13,45,0.0,125.5,3.55,17.0,125.5,121.92,95.13
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,126.32,98.86
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,125.77,98.79
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,125.22,98.73
2016,11,25,14,45,0.0,100.0,3.35,16.0,100.0,96.83,75.49
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,68.64,52.2
2016,11,25,15,15,0.0,63.5,3.15,16.0,63.5,61.37,46.25
2016,11,25,15,30,0.0,56.0,3.0,16.0,56.0,54.11,40.24
2016,11,25,15,45,0.0,48.0,2.95,16.0,48.0,46.36,33.76
2016,11,25,16,0,0.0,40.0,2.9,16.0,40.0,38.62,27.2
2016,11,25,16,15,0.0,32.0,2.7,15.5,32.0,30.89,20.62
2016,11,25,16,30,0.0,24.0,2.5,15.0,24.0,23.15,13.94
2016,11,25,16,45,0.0,16.5,2.35,14.5,16.5,15.91,7.62
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,8.67,1.12
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,4.33,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.5,12.0,2.05,9.5,14.5,22.99,0.0
2016,11,26,7,30,87.0,24.0,2.2,10.0,29.0,60.66,17.35
2016,11,26,7,45,181.0,43.0,2.4,10.5,67.5,130.7,97.74
2016,11,26,8,0,275.0,62.0,2.6,11.0,106.0,197.44,157.12
2016,11,26,8,15,344.0,76.0,2.55,11.5,149.5,255.43,208.29
2016,11,26,8,30,413.0,90.0,2.5,12.0,193.0,318.89,262.91
2016,11,26,8,45,467.0,99.0,2.45,12.5,238.0,373.35,308.85
2016,11,26,9,0,521.0,108.0,2.4,13.0,283.0,430.81,355.81
2016,11,26,9,15,556.5,115.0,2.35,13.5,324.5,477.23,392.58
2016,11,26,9,30,592.0,122.0,2.3,14.0,366.0,527.06,430.86
2016,11,26,9,45,622.5,125.5,2.25,15.0,404.0,567.73,460.31
2016,11,26,10,0,653.0,129.0,2.2,16.0,442.0,607.72,488.4
2016,11,26,10,15,671.5,133.0,2.15,16.5,473.5,638.75,509.89
2016,11,26,10,30,690.0,137.0,2.1,17.0,505.0,667.99,529.66
2016,11,26,10,45,517.0,190.5,2.05,17.5,473.5,604.22,477.23
2016,11,26,11,0,344.0,244.0,2.0,18.0,442.0,529.39,416.71
2016,11,26,11,15,229.0,263.5,1.95,18.0,397.0,456.54,359.48
2016,11,26,11,30,114.0,283.0,1.9,18.0,352.0,382.02,299.9
2016,11,26,11,45,185.5,285.0,1.85,18.5,399.0,444.63,348.52
2016,11,26,12,0,257.0,287.0,1.8,19.0,446.0,505.88,394.2
2016,11,26,12,15,152.5,277.5,1.75,19.0,372.5,406.38,317.06
2016,11,26,12,30,48.0,268.0,1.7,19.0,299.0,309.39,240.99
2016,11,26,12,45,37.0,254.0,1.65,19.5,277.5,284.91,221.88
2016,11,26,13,0,26.0,240.0,1.6,20.0,256.0,255.53,198.69
2016,11,26,13,15,18.5,222.0,1.55,20.0,233.5,231.22,179.84
2016,11,26,13,30,11.0,204.0,1.5,20.0,211.0,207.41,161.3
2016,11,26,13,45,5.5,175.5,1.5,20.0,179.0,174.94,135.9
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,143.1,110.79
2016,11,26,14,15,1.0,154.0,1.5,20.0,154.5,150.49,116.99
2016,11,26,14,30,2.0,161.0,1.5,20.0,162.0,157.75,123.02
2016,11,26,14,45,1.0,142.5,1.5,20.0,143.0,138.86,108.12
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,120.17,93.32
2016,11,26,15,15,0.0,111.0,1.45,19.5,111.0,107.41,83.35
2016,11,26,15,30,0.0,98.0,1.4,19.0,98.0,94.7,73.28
2016,11,26,15,45,0.0,84.0,1.4,19.0,84.0,81.08,62.16
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,67.52,50.93
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,54.02,39.66
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,40.57,28.25
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,28.0,17.43
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,15.43,6.25
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,7.71,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,83.0,11.5,3.3,12.5,16.0,32.47,0.0
2016,11,27,7,30,166.0,23.0,3.5,13.0,32.0,86.98,18.37
2016,11,27,7,45,277.5,36.5,3.75,13.5,71.5,155.79,114.47
2016,11,27,8,0,389.0,50.0,4.0,14.0,111.0,227.79,179.08
2016,11,27,8,15,462.5,59.0,4.3,14.5,156.0,288.35,233.14
2016,11,27,8,30,536.0,68.0,4.6,15.0,201.0,354.04,290.42
2016,11,27,8,45,268.0,60.5,4.9,15.5,127.0,220.93,182.63
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,51.2,37.77
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,58.47,43.8
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,65.73,49.69
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,103.97,81.08
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,143.21,112.69
2016,11,27,10,15,35.0,188.0,6.2,19.5,207.0,221.18,176.33
2016,11,27,10,30,70.0,232.0,6.3,20.0,270.0,295.42,235.74
2016,11,27,10,45,49.0,229.5,6.45,20.5,256.5,276.33,219.14
2016,11,27,11,0,28.0,227.0,6.6,21.0,243.0,249.05,196.25
2016,11,27,11,15,28.5,233.5,6.65,21.0,250.5,255.68,201.31
2016,11,27,11,30,29.0,240.0,6.7,21.0,258.0,269.91,212.34
2016,11,27,11,45,18.0,219.5,6.75,21.5,231.0,231.85,181.45
2016,11,27,12,0,7.0,199.0,6.8,22.0,204.0,201.91,157.03
2016,11,27,12,15,38.0,239.5,6.8,22.0,263.5,272.9,213.97
2016,11,27,12,30,69.0,280.0,6.8,22.0,323.0,337.77,265.31
2016,11,27,12,45,75.5,279.5,6.8,22.5,326.0,339.83,266.48
2016,11,27,13,0,82.0,279.0,6.8,23.0,329.0,341.45,267.43
2016,11,27,13,15,74.5,269.5,6.75,23.0,314.0,323.56,253.42
2016,11,27,13,30,67.0,260.0,6.7,23.0,299.0,305.93,239.65
2016,11,27,13,45,413.5,184.5,6.65,23.5,411.0,454.86,361.53
2016,11,27,14,0,760.0,109.0,6.6,24.0,523.0,569.23,451.77
2016,11,27,14,15,432.0,165.0,6.5,23.5,398.0,413.7,327.9
2016,11,27,14,30,104.0,221.0,6.4,23.0,273.0,272.93,214.57
2016,11,27,14,45,374.0,165.0,6.3,23.0,330.5,348.23,275.05
2016,11,27,15,0,644.0,109.0,6.2,23.0,388.0,393.0,307.59
2016,11,27,15,15,613.0,103.5,6.0,23.0,348.0,344.39,265.94
2016,11,27,15,30,582.0,98.0,5.8,23.0,308.0,297.41,225.23
2016,11,27,15,45,540.0,90.5,5.6,23.0,265.0,247.24,181.89
2016,11,27,16,0,498.0,83.0,5.4,23.0,222.0,200.48,141.44
2016,11,27,16,15,434.5,73.0,5.05,22.5,177.5,150.09,99.9
2016,11,27,16,30,371.0,63.0,4.7,22.0,133.0,107.04,66.09
2016,11,27,16,45,275.5,49.0,4.4,21.5,92.5,64.47,36.56
2016,11,27,17,0,180.0,35.0,4.1,21.0,52.0,32.29,16.48
2016,11,27,17,15,90.0,17.5,4.0,20.5,26.0,13.76,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,8.85,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,17.85,0.0
2016,11,28,7,45,26.0,37.0,5.1,18.5,41.0,51.46,34.35
2016,11,28,8,0,52.0,56.0,5.1,19.0,64.0,88.79,66.63
2016,11,28,8,15,66.0,77.0,5.2,19.5,91.0,120.49,93.91
2016,11,28,8,30,80.0,98.0,5.3,20.0,118.0,152.9,121.42
2016,11,28,8,45,94.0,117.5,5.45,20.5,145.5,184.16,147.52
2016,11,28,9,0,108.0,137.0,5.6,21.0,173.0,216.22,173.78
2016,11,28,9,15,454.5,105.0,5.85,21.0,286.0,402.13,328.47
2016,11,28,9,30,801.0,73.0,6.1,21.0,399.0,597.9,486.64
2016,11,28,9,45,829.5,74.5,6.35,21.5,440.0,640.57,519.18
2016,11,28,10,0,858.0,76.0,6.6,22.0,481.0,681.95,550.08
2016,11,28,10,15,875.0,78.0,6.7,22.0,515.0,714.17,573.62
2016,11,28,10,30,892.0,80.0,6.8,22.0,549.0,739.59,591.95
2016,11,28,10,45,909.0,79.5,6.95,22.0,577.5,763.81,609.57
2016,11,28,11,0,926.0,79.0,7.1,22.0,606.0,785.16,625.09
2016,11,28,11,15,933.0,80.0,6.95,22.0,624.5,797.57,633.05
2016,11,28,11,30,940.0,81.0,6.8,22.0,643.0,806.56,638.58
2016,11,28,11,45,696.5,161.5,6.65,22.5,582.0,715.84,567.63
2016,11,28,12,0,453.0,242.0,6.5,23.0,521.0,610.96,481.64
2016,11,28,12,15,704.5,160.0,6.45,23.0,595.0,709.13,561.07
2016,11,28,12,30,956.0,78.0,6.4,23.0,669.0,790.21,622.06
2016,11,28,12,45,954.0,77.5,6.35,23.0,661.5,773.13,609.09
2016,11,28,13,0,952.0,77.0,6.3,23.0,654.0,752.71,594.15
2016,11,28,13,15,946.5,76.5,6.25,23.0,638.5,726.66,575.11
2016,11,28,13,30,941.0,76.0,6.2,23.0,623.0,697.64,553.43
2016,11,28,13,45,930.5,75.5,6.2,23.0,599.0,662.71,526.11
2016,11,28,14,0,920.0,75.0,6.2,23.0,575.0,625.44,496.55
2016,11,28,14,15,907.5,73.0,6.05,22.5,544.0,583.39,463.36
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,539.64,428.06
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,491.61,387.74
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,443.15,346.2
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,389.87,300.35
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,337.23,254.04
2016,11,28,15,45,765.0,58.5,4.4,21.0,303.5,281.31,204.28
2016,11,28,16,0,726.0,55.0,4.0,21.0,256.0,228.01,156.72
2016,11,28,16,15,665.0,49.5,3.45,20.0,207.0,171.68,108.98
2016,11,28,16,30,604.0,44.0,2.9,19.0,158.0,121.11,68.34
2016,11,28,16,45,497.5,36.0,2.4,18.0,111.0,69.53,33.14
2016,11,28,17,0,391.0,28.0,1.9,17.0,64.0,30.55,12.72
